Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,51.3177903986,1.66606219047,0.0,16.076376032,2.68041601173,16.0824960704,0.109832003604,0.0898320036039,0.02
 01/01  02:00:00,49.0819959089,1.51411665022,0.0,13.9925270825,2.68041601173,16.0824960704,0.0598586473214,0.0398586473214,0.02
 01/01  03:00:00,51.6716131792,1.61075097295,0.0,16.4855100301,2.68041601173,16.0824960704,1.18894977933,0.0859809533833,1.10296882594
 01/01  04:00:00,49.3920324391,1.46713417691,0.0,14.3495460859,2.68041601173,16.0824960704,0.0832325209009,0.0632325209009,0.02
 01/01  05:00:00,56.0074243164,1.89264581277,0.0,20.5394263275,2.68041601173,16.0824960704,1.29018005136,0.187153665049,1.10302638631
 01/01  06:00:00,52.1537509182,1.51411665022,0.0,17.0642820918,2.68041601173,16.0824960704,0.16099698716,0.14099698716,0.02
 01/01  07:00:00,58.3946251878,1.89264581277,0.0,22.9266271988,2.68041601173,16.0824960704,1.40065779797,0.297692362073,1.1029654359
 01/01  08:00:00,50.8809620284,1.51411665022,0.0,18.2588265353,2.68041601173,16.0824960704,0.19574514579,0.17574514579,0.02
 01/01  09:00:00,41.992480685,1.89264581277,0.0,21.328482696,2.68041601173,16.0824960704,0.394793988285,0.374793988285,0.02
 01/01  10:00:00,34.0070229759,1.51411665022,0.0,13.7215541495,2.68041601173,16.0824960704,1.25345178038,0.150430033484,1.10302174689
 01/01  11:00:00,28.8796570391,0.952996346676,0.0,9.15530851624,2.68041601173,16.0824960704,0.134253587878,0.114253587878,0.02
 01/01  12:00:00,25.2641003911,0.762397077341,0.0,5.73035113759,2.68041601173,16.0824960704,1.10310658619,0.0,1.10310658619
 01/01  13:00:00,24.0936358065,0.857696712009,0.0,4.46458691828,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  14:00:00,19.7631198354,0.190599269335,0.0,0.80116838986,2.68041601173,16.0824960704,1.10324116671,0.0,1.10324116671
 01/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  16:00:00,21.4280509542,0.762397077341,0.0,1.8943017007,2.68041601173,16.0824960704,1.10304842033,0.0,1.10304842033
 01/01  17:00:00,29.8217709749,0.857696712009,0.0,2.79072208665,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  18:00:00,37.9824671374,0.762397077341,0.0,3.64471788389,2.68041601173,16.0824960704,1.10296527675,0.0,1.10296527675
 01/01  19:00:00,40.2791738128,0.952996346676,0.0,5.75082528997,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  20:00:00,39.8391705149,0.762397077341,0.0,5.50142126136,2.68041601173,16.0824960704,1.10301889055,0.0,1.10301889055
 01/01  21:00:00,42.5673844763,0.952996346676,0.0,8.03903595342,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  22:00:00,42.8313760614,0.903344497256,0.0,8.35267938796,2.68041601173,16.0824960704,1.10316735926,0.0,1.10316735926
 01/01  23:00:00,50.1271731382,1.84566333947,0.0,14.7061576226,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  24:00:00,49.0623446257,1.51411665022,0.0,13.9728757993,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/02  01:00:00,57.3626221925,1.89264581277,0.0,16.53379218,2.68041601173,21.4433280938,1.15127174256,0.0482637870689,1.1030079555
 01/02  02:00:00,55.1910796199,1.51411665022,0.0,14.74077877,2.68041601173,21.4433280938,0.192877968142,0.172877968142,0.02
 01/02  03:00:00,59.2774930285,1.89264581277,0.0,18.4486630161,2.68041601173,21.4433280938,1.23875912866,0.135684461911,1.10307466675
 01/02  04:00:00,56.6089445386,1.51411665022,0.0,16.1586436887,2.68041601173,21.4433280938,0.356598327399,0.336598327399,0.02
 01/02  05:00:00,60.1896929045,1.89264581277,0.0,19.360862892,2.68041601173,21.4433280938,1.2743337821,0.171257739414,1.10307604269
 01/02  06:00:00,59.1219299426,1.51411665022,0.0,15.991213081,5.36083202345,21.4433280938,0.321820895349,0.301820895349,0.02
 01/02  07:00:00,243.054105882,3.2684697636,0.0,198.169035908,5.36083202345,21.4433280938,1.10315273794,0.0,1.10315273794
 01/02  08:00:00,218.071635041,3.2684697636,0.0,153.693772814,16.0824960704,32.6817896323,18.6048238167,17.5011860627,1.10363775399
 01/02  09:00:00,214.261533716,3.2684697636,0.0,92.3338232599,48.2474882111,70.4033123869,20.9238994128,18.7348526944,2.18904671841
 01/02  10:00:00,177.376582983,3.2684697636,0.0,63.7974439561,48.2474882111,62.0547409583,9.46340170338,7.27410312313,2.18929858025
 01/02  11:00:00,161.245938112,3.2684697636,0.0,49.5933924912,48.2474882111,60.1281475517,2.18920681017,0.0,2.18920681017
 01/02  12:00:00,154.671586342,3.2684697636,0.0,41.0924473153,48.2474882111,62.0547409583,2.19005012779,0.0,2.19005012779
 01/02  13:00:00,156.443138231,3.2684697636,0.0,43.4083477112,48.2474882111,61.5103924513,3.27643717998,0.0,3.27643717998
 01/02  14:00:00,144.876916957,3.2684697636,0.0,29.692283424,48.2474882111,63.6602354638,3.27590138756,0.0,3.27590138756
 01/02  15:00:00,138.889481518,3.2684697636,0.0,27.2369358979,48.2474882111,60.1281475517,2.18886104684,0.0,2.18886104684
 01/02  16:00:00,133.669958583,3.2684697636,0.0,22.0174129622,48.2474882111,60.1281475517,2.18859616157,0.0,2.18859616157
 01/02  17:00:00,147.130296517,3.2684697636,0.0,25.1858607868,48.2474882111,63.0180376616,2.18973139677,0.0,2.18973139677
 01/02  18:00:00,155.574279212,3.2684697636,0.0,37.1727571341,37.5258241642,62.7947880557,2.18792936715,0.0,2.18792936715
 01/02  19:00:00,131.644035219,3.2684697636,0.0,50.7407862898,26.8041601173,36.0181789539,1.2582961753,0.154558225742,1.10373794956
 01/02  20:00:00,131.881411565,3.2684697636,0.0,53.5469538449,26.8041601173,33.4493877451,1.82006778297,0.716581513136,1.10348626984
 01/02  21:00:00,126.821139618,3.2684697636,0.0,64.5691779683,16.0824960704,28.0885557216,2.10207796706,0.998494619325,1.10358334774
 01/02  22:00:00,128.723979421,3.2684697636,0.0,67.7564133759,16.0824960704,26.8041601173,1.09651175366,1.07651175366,0.02
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311111961,0.0,1.10311111961
 01/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301330349,0.0,1.10301330349
 01/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301447645,0.0,1.10301447645
 01/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301508871,0.0,1.10301508871
 01/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/03  07:00:00,176.773174161,3.2684697636,0.0,131.888104186,5.36083202345,21.4433280938,1.1595686541,0.0564122420254,1.10315641207
 01/03  08:00:00,164.578747589,3.2684697636,0.0,100.200885362,16.0824960704,32.6817896323,30.9103267014,29.8066728337,1.10365386771
 01/03  09:00:00,185.812352021,3.2684697636,0.0,63.8846415655,48.2474882111,70.4033123869,28.4932704453,26.3043325344,2.18893791091
 01/03  10:00:00,169.200241582,3.2684697636,0.0,55.621102555,48.2474882111,62.0547409583,24.0891076806,21.899762362,2.18934531861
 01/03  11:00:00,161.468242286,3.2684697636,0.0,49.8156966652,48.2474882111,60.1281475517,18.3733074822,16.1840536441,2.18925383805
 01/03  12:00:00,159.793897054,3.2684697636,0.0,46.2147580269,48.2474882111,62.0547409583,15.641110117,13.451003131,2.19010698605
 01/03  13:00:00,163.690197785,3.2684697636,0.0,50.6554072647,48.2474882111,61.5103924513,16.1682670666,12.8920464731,3.27622059347
 01/03  14:00:00,155.640586262,3.2684697636,0.0,40.4559527296,48.2474882111,63.6602354638,12.6368512956,9.36104045154,3.27581084405
 01/03  15:00:00,149.133205198,3.2684697636,0.0,37.4806595774,48.2474882111,60.1281475517,8.86135885533,6.67248353318,2.18887532214
 01/03  16:00:00,146.600399105,3.2684697636,0.0,34.9478534845,48.2474882111,60.1281475517,8.39253248589,6.20386790166,2.18866458423
 01/03  17:00:00,157.110440235,3.2684697636,0.0,35.1660045048,48.2474882111,63.0180376616,7.89718299554,5.70737952917,2.18980346637
 01/03  18:00:00,158.858302182,3.3324545119,0.0,40.3927953558,37.5258241642,62.7947880557,6.49221747839,4.30421843247,2.18799904592
 01/03  19:00:00,130.472717749,3.2684697636,0.0,49.5694688203,26.8041601173,36.0181789539,8.27849846358,7.17472690673,1.10377155685
 01/03  20:00:00,128.864207501,3.2684697636,0.0,50.5297497813,26.8041601173,33.4493877451,5.99362910377,4.89011469637,1.1035144074
 01/03  21:00:00,120.935767003,3.2684697636,0.0,58.6838053537,16.0824960704,28.0885557216,3.04915086855,1.94553645962,1.10361440893
 01/03  22:00:00,122.330437364,3.2684697636,0.0,61.3628713183,16.0824960704,26.8041601173,0.696403101489,0.676403101489,0.02
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031632085,0.0,1.1031632085
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300865734,0.0,1.10300865734
 01/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301111627,0.0,1.10301111627
 01/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301298782,0.0,1.10301298782
 01/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  07:00:00,145.960593139,3.2684697636,0.0,101.075523164,5.36083202345,21.4433280938,1.10314511056,0.0,1.10314511056
 01/04  08:00:00,141.93102846,3.2684697636,0.0,77.5531662326,16.0824960704,32.6817896323,2.48159000088,1.37790016272,1.10368983816
 01/04  09:00:00,165.02001627,3.2684697636,0.0,43.0923058148,48.2474882111,70.4033123869,2.1887649598,0.0,2.1887649598
 01/04  10:00:00,145.183122039,3.2684697636,0.0,31.6039830121,48.2474882111,62.0547409583,2.18899184408,0.0,2.18899184408
 01/04  11:00:00,140.126693912,3.2684697636,0.0,28.4741482911,48.2474882111,60.1281475517,2.18904877502,0.0,2.18904877502
 01/04  12:00:00,135.753215685,3.2684697636,0.0,22.1740766583,48.2474882111,62.0547409583,2.18985927128,0.0,2.18985927128
 01/04  13:00:00,134.249078766,3.27108270174,0.0,21.2116753073,48.2474882111,61.5103924513,3.27638593609,0.0,3.27638593609
 01/04  14:00:00,129.724348345,3.29743154719,0.0,14.5107530289,48.2474882111,63.6602354638,3.27597839182,0.0,3.27597839182
 01/04  15:00:00,124.831439791,3.2684697636,0.0,13.1788941709,48.2474882111,60.1281475517,2.18898854704,0.0,2.18898854704
 01/04  16:00:00,119.979159073,3.2684697636,0.0,8.3266134525,48.2474882111,60.1281475517,2.18852919952,0.0,2.18852919952
 01/04  17:00:00,133.667476415,3.33352335872,0.0,11.6579870897,48.2474882111,63.0180376616,2.18955112406,0.0,2.18955112406
 01/04  18:00:00,138.293914678,3.4062556199,0.0,19.7546067441,37.5258241642,62.7947880557,2.18811424048,0.0,2.18811424048
 01/04  19:00:00,109.219625881,3.2684697636,0.0,28.3163769517,26.8041601173,36.0181789539,1.10382633381,0.0,1.10382633381
 01/04  20:00:00,109.761991612,3.2684697636,0.0,31.4275338921,26.8041601173,33.4493877451,1.10346315771,0.0,1.10346315771
 01/04  21:00:00,100.327203532,3.2684697636,0.0,38.0752418825,16.0824960704,28.0885557216,1.10354868324,0.0,1.10354868324
 01/04  22:00:00,101.311437428,3.2684697636,0.0,40.3438713826,16.0824960704,26.8041601173,1.1031526398,0.0,1.1031526398
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301522067,0.0,1.10301522067
 01/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301096949,0.0,1.10301096949
 01/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301299569,0.0,1.10301299569
 01/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/05  07:00:00,107.279604219,3.2684697636,0.0,62.3945342441,5.36083202345,21.4433280938,1.1031900089,0.0,1.1031900089
 01/05  08:00:00,117.048343593,3.2684697636,0.0,52.6704813656,16.0824960704,32.6817896323,1.10360622549,0.0,1.10360622549
 01/05  09:00:00,146.053385808,3.3008411563,0.0,24.0933039601,48.2474882111,70.4033123869,2.18890637638,0.0,2.18890637638
 01/05  10:00:00,127.440721398,3.2684697636,0.0,13.8615823712,48.2474882111,62.0547409583,2.18898842612,0.0,2.18898842612
 01/05  11:00:00,122.209506219,3.2684697636,0.0,10.5569605986,48.2474882111,60.1281475517,2.18919546127,0.0,2.18919546127
 01/05  12:00:00,126.208420237,3.2684697636,0.889225057663,11.7400561523,48.2474882111,62.0547409583,2.1900079188,0.0,2.1900079188
 01/05  13:00:00,125.413351385,3.32812281403,0.514697150081,11.804210664,48.2474882111,61.5103924513,3.27662315256,0.0,3.27662315256
 01/05  14:00:00,123.626920599,3.40224174461,0.75981237096,7.54870271403,48.2474882111,63.6602354638,3.27626106722,0.0,3.27626106722
 01/05  15:00:00,117.015839366,3.3794328933,1.74026966171,3.51206095374,48.2474882111,60.1281475517,2.1892454638,0.0,2.1892454638
 01/05  16:00:00,116.088143359,3.33106021015,1.67327471489,2.69973257671,48.2474882111,60.1281475517,2.18868508363,0.0,2.18868508363
 01/05  17:00:00,126.711289822,3.40015950859,0.136182880189,4.49898146652,48.2474882111,63.0180376616,2.18972647486,0.0,2.18972647486
 01/05  18:00:00,128.727631097,3.46280314833,0.0,10.1317756351,37.5258241642,62.7947880557,2.18838981891,0.0,2.18838981891
 01/05  19:00:00,100.204631643,3.2684697636,0.0,19.3013827145,26.8041601173,36.0181789539,1.10374900659,0.0,1.10374900659
 01/05  20:00:00,102.710113758,3.2684697636,0.0,24.3756560384,26.8041601173,33.4493877451,1.10352495767,0.0,1.10352495767
 01/05  21:00:00,94.4861534543,3.2684697636,0.0,32.2341918046,16.0824960704,28.0885557216,1.10361623126,0.0,1.10361623126
 01/05  22:00:00,97.532774144,3.2684697636,0.0,36.5652080987,16.0824960704,26.8041601173,1.10315239717,0.0,1.10315239717
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301231027,0.0,1.10301231027
 01/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301431245,0.0,1.10301431245
 01/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301549144,0.0,1.10301549144
 01/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314936698,0.0,1.10314936698
 01/06  07:00:00,129.737593463,3.2684697636,0.0,84.8525234882,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  08:00:00,131.869927699,3.2684697636,0.0,67.4920654722,16.0824960704,32.6817896323,17.9482181254,16.8445376185,1.10368050697
 01/06  09:00:00,160.584945967,3.29931307712,0.0,38.6263921977,48.2474882111,70.4033123869,13.9851835257,11.7962871165,2.18889640924
 01/06  10:00:00,145.62707316,3.2684697636,0.0,32.0479341328,48.2474882111,62.0547409583,12.3848487537,10.1956764355,2.18917231818
 01/06  11:00:00,133.263309538,3.2684697636,0.0,21.610763918,48.2474882111,60.1281475517,6.76059098757,4.57119133887,2.18939964871
 01/06  12:00:00,129.936324217,3.27912733149,0.0,16.346527622,48.2474882111,62.0547409583,3.27485346673,0.0,3.27485346673
 01/06  13:00:00,130.119138949,3.51854262955,0.0,16.8342755631,48.2474882111,61.5103924513,2.19093773531,0.0,2.19093773531
 01/06  14:00:00,127.127203845,3.7333149439,0.0,11.4777251325,48.2474882111,63.6602354638,3.27651381606,0.0,3.27651381606
 01/06  15:00:00,118.051918204,3.56028832681,0.0,6.10755402005,48.2474882111,60.1281475517,2.1891857707,0.0,2.1891857707
 01/06  16:00:00,116.225045136,3.38371315636,0.0,4.45725612227,48.2474882111,60.1281475517,2.18865492101,0.0,2.18865492101
 01/06  17:00:00,129.203017425,3.40907997668,0.0,7.11797148112,48.2474882111,63.0180376616,2.18977273227,0.0,2.18977273227
 01/06  18:00:00,133.581835674,3.46497883156,0.0,14.9838045286,37.5258241642,62.7947880557,2.18837136882,0.0,2.18837136882
 01/06  19:00:00,107.623040566,3.2684697636,0.0,26.719791637,26.8041601173,36.0181789539,2.13428480942,1.03059011674,1.10369469268
 01/06  20:00:00,110.140750621,3.2684697636,0.0,31.8062929006,26.8041601173,33.4493877451,4.61600832853,3.51249998414,1.1035083444
 01/06  21:00:00,102.386675424,3.2684697636,0.0,40.1347137741,16.0824960704,28.0885557216,8.73149461245,7.62791003045,1.103584582
 01/06  22:00:00,105.898499132,3.2684697636,0.0,44.9309330868,16.0824960704,26.8041601173,18.0193386731,16.9161774842,1.10316118889
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301586772,0.0,1.10301586772
 01/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030105277,0.0,1.1030105277
 01/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301288692,0.0,1.10301288692
 01/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315890457,0.0,1.10315890457
 01/07  07:00:00,152.200861735,3.2684697636,0.0,107.31579176,5.36083202345,21.4433280938,0.0857729116069,0.0657729116069,0.02
 01/07  08:00:00,135.669211894,3.2684697636,0.0,88.1138928343,5.36083202345,26.5809105114,39.7248405033,38.6215326167,1.1033078866
 01/07  09:00:00,127.524166905,3.2684697636,0.0,66.1435521977,26.8041601173,31.2995447326,34.408028026,33.3045428258,1.10348520018
 01/07  10:00:00,126.013819941,3.2684697636,0.0,62.3855129253,26.8041601173,33.5472370403,28.9043825237,27.8005513969,1.10383112675
 01/07  11:00:00,119.631946716,3.2684697636,0.0,56.9669364045,26.8041601173,32.583940337,23.4854665017,22.3817335416,1.10373296006
 01/07  12:00:00,120.700835395,3.2684697636,0.0,55.7881327755,26.8041601173,34.8316326447,18.5600726553,16.3723580071,2.18771464828
 01/07  13:00:00,113.115920368,3.2684697636,0.0,49.4876133523,26.8041601173,33.5472370403,8.98854607318,7.88485534961,1.10369072357
 01/07  14:00:00,103.988352978,3.2684697636,0.0,42.928837171,26.8041601173,30.9784458315,1.41904942091,0.315430529405,1.1036188915
 01/07  15:00:00,91.5390506361,3.2684697636,0.0,58.8891894524,8.04124803518,21.3317032909,1.10346565199,0.0,1.10346565199
 01/07  16:00:00,90.8492154809,3.2684697636,0.0,59.4837499015,8.04124803518,20.0473076865,1.10339672382,0.0,1.10339672382
 01/07  17:00:00,101.147256227,3.2684697636,0.0,62.0586917467,8.04124803518,20.3684065876,1.10346280074,0.0,1.10346280074
 01/07  18:00:00,106.401979137,3.2684697636,0.0,67.6315637911,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309522162,0.0,1.10309522162
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310437203,0.0,1.10310437203
 01/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320352457,0.0,1.10320352457
 01/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103012114,0.0,1.103012114
 01/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296763876,0.0,1.10296763876
 01/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296746786,0.0,1.10296746786
 01/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029686705,0.0,1.1029686705
 01/08  08:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296878388,0.0,1.10296878388
 01/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306054157,0.0,1.10306054157
 01/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317829892,0.0,1.10317829892
 01/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301404623,0.0,1.10301404623
 01/08  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296757773,0.0,1.10296757773
 01/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296884635,0.0,1.10296884635
 01/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  22:00:00,37.464867761,0.571797808006,0.0,3.31771777681,2.68041601173,16.0824960704,1.10311694711,0.0,1.10311694711
 01/08  23:00:00,40.9655964398,0.952996346676,0.0,6.43724791696,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  24:00:00,39.9671804078,0.762397077341,0.0,5.62943115424,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/09  01:00:00,47.5254658274,0.952996346676,0.0,7.63628528108,2.68041601173,21.4433280938,1.10305225454,0.0,1.10305225454
 01/09  02:00:00,46.1625026894,0.762397077341,0.0,6.46392141243,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  03:00:00,49.0205006011,0.952996346676,0.0,9.13132005474,2.68041601173,21.4433280938,1.1943167233,0.0913018264207,1.10301489688
 01/09  04:00:00,47.3377278547,0.762397077341,0.0,7.63914657773,2.68041601173,21.4433280938,0.145112643569,0.125112643569,0.02
 01/09  05:00:00,50.575570236,0.952996346676,0.0,10.6863896896,2.68041601173,21.4433280938,1.51913205566,0.41611601338,1.10301604228
 01/09  06:00:00,51.1230809903,0.762397077341,0.0,8.74408370162,5.36083202345,21.4433280938,0.315406040612,0.295406040612,0.02
 01/09  07:00:00,220.480711254,3.2684697636,0.0,175.595641279,5.36083202345,21.4433280938,1.2823084844,0.179146117457,1.10316236694
 01/09  08:00:00,199.019711972,3.2684697636,0.0,134.641849745,16.0824960704,32.6817896323,44.0373488651,42.9336424446,1.10370642049
 01/09  09:00:00,212.593640894,3.2684697636,0.0,90.6659304388,48.2474882111,70.4033123869,41.5687879037,39.3799668552,2.18882104853
 01/09  10:00:00,191.017175158,3.2684697636,0.0,77.4380361313,48.2474882111,62.0547409583,40.0619246328,37.873004488,2.18892014482
 01/09  11:00:00,182.01964289,3.2684697636,0.0,70.3670972691,48.2474882111,60.1281475517,37.810373817,35.6212362033,2.18913761373
 01/09  12:00:00,176.154265034,3.2684697636,0.0,62.5751260068,48.2474882111,62.0547409583,34.5083737484,32.318406936,2.18996681242
 01/09  13:00:00,179.894601643,3.2684697636,0.0,66.859811123,48.2474882111,61.5103924513,30.4823959013,27.2058062362,3.2765896651
 01/09  14:00:00,169.471704481,3.2684697636,0.0,54.2870709486,48.2474882111,63.6602354638,24.4338065427,21.1575972138,3.27620932891
 01/09  15:00:00,161.749082027,3.2684697636,0.0,50.0965364061,48.2474882111,60.1281475517,18.7915901658,16.6023382086,2.18925195724
 01/09  16:00:00,155.295327782,3.2684697636,0.0,43.6427821619,48.2474882111,60.1281475517,16.0510423513,13.8623420128,2.18870033855
 01/09  17:00:00,162.464430796,3.2684697636,0.0,42.987328399,48.2474882111,63.0180376616,14.7963847315,12.6066290166,2.18975571492
 01/09  18:00:00,167.872841683,3.26856465712,0.0,49.4712247121,37.5258241642,62.7947880557,14.9895513277,12.8013228756,2.1882284521
 01/09  19:00:00,141.332320001,3.2684697636,0.0,60.4290710724,26.8041601173,36.0181789539,14.9309789589,13.827210496,1.10376846287
 01/09  20:00:00,139.265996637,3.2684697636,0.0,60.931538917,26.8041601173,33.4493877451,12.4272975052,11.3238506163,1.10344688892
 01/09  21:00:00,132.949305779,3.2684697636,0.0,70.6973441291,16.0824960704,28.0885557216,11.1208526838,10.0173330933,1.10351959046
 01/09  22:00:00,133.055270957,3.2684697636,0.0,72.0877049112,16.0824960704,26.8041601173,5.8646821632,4.76151852825,1.10316363495
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301639314,0.0,1.10301639314
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301686473,0.0,1.10301686473
 01/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301125132,0.0,1.10301125132
 01/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316356553,0.0,1.10316356553
 01/10  07:00:00,158.946220474,3.2684697636,0.0,114.061150499,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  08:00:00,153.900824076,3.2684697636,0.0,89.5229618488,16.0824960704,32.6817896323,18.9260404976,17.8223273643,1.10371313335
 01/10  09:00:00,172.701847021,3.2684697636,0.0,50.7741365658,48.2474882111,70.4033123869,16.5754289442,14.3864378181,2.18899112612
 01/10  10:00:00,142.608841023,3.2684697636,0.0,29.0297019956,48.2474882111,62.0547409583,5.60125146286,3.41197214111,2.18927932175
 01/10  11:00:00,132.310256196,3.2684697636,0.0,20.6577105751,48.2474882111,60.1281475517,2.18950204436,0.0,2.18950204436
 01/10  12:00:00,133.254556587,3.2684697636,0.0,19.6754175604,48.2474882111,62.0547409583,3.27479307814,0.0,3.27479307814
 01/10  13:00:00,133.796987748,3.27206952428,0.0,20.7585974671,48.2474882111,61.5103924513,3.27625780809,0.0,3.27625780809
 01/10  14:00:00,130.705719349,3.29658625988,0.0,15.4929693203,48.2474882111,63.6602354638,2.19110160593,0.0,2.19110160593
 01/10  15:00:00,129.111810544,3.2684697636,0.0,17.459264924,48.2474882111,60.1281475517,2.18935635384,0.0,2.18935635384
 01/10  16:00:00,126.733088888,3.2684697636,0.0,15.0805432678,48.2474882111,60.1281475517,2.18858529692,0.0,2.18858529692
 01/10  17:00:00,136.795963589,3.31044418703,0.0,17.2768867685,48.2474882111,63.0180376616,2.18980465844,0.0,2.18980465844
 01/10  18:00:00,141.026633303,3.3924185664,0.0,22.5011624229,37.5258241642,62.7947880557,2.18858948172,0.0,2.18858948172
 01/10  19:00:00,112.714914996,3.2684697636,0.0,31.8116660667,26.8041601173,36.0181789539,1.10378657422,0.0,1.10378657422
 01/10  20:00:00,113.923682944,3.2684697636,0.0,35.5892252242,26.8041601173,33.4493877451,1.10350701465,0.0,1.10350701465
 01/10  21:00:00,106.241771816,3.2684697636,0.0,43.9898101661,16.0824960704,28.0885557216,1.10354912915,0.0,1.10354912915
 01/10  22:00:00,108.669190374,3.2684697636,0.0,47.7016243283,16.0824960704,26.8041601173,1.10317429292,0.0,1.10317429292
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301609743,0.0,1.10301609743
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301710127,0.0,1.10301710127
 01/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10287475092,0.0,1.10287475092
 01/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317048057,0.0,1.10317048057
 01/11  07:00:00,129.585028001,3.2684697636,0.0,84.6999580264,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  08:00:00,133.167006689,3.2684697636,0.0,68.7891444623,16.0824960704,32.6817896323,1.98911924772,0.885748767075,1.10337048065
 01/11  09:00:00,162.88052602,3.27745723782,0.0,40.9438280901,48.2474882111,70.4033123869,5.6115805366,3.42328033163,2.18830020498
 01/11  10:00:00,142.613584874,3.2684697636,0.0,29.0344458466,48.2474882111,62.0547409583,7.68920864479,5.49998481417,2.18922383062
 01/11  11:00:00,133.257572281,3.2684697636,0.0,21.6050266605,48.2474882111,60.1281475517,3.06192041215,0.872635421757,2.18928499039
 01/11  12:00:00,129.043582688,3.2684697636,0.0,15.4644436605,48.2474882111,62.0547409583,3.27504701857,0.0,3.27504701857
 01/11  13:00:00,128.905523616,3.31415711166,0.0,15.8250457478,48.2474882111,61.5103924513,3.27663524298,0.0,3.27663524298
 01/11  14:00:00,127.053053703,3.34235565401,0.0,11.7945342803,48.2474882111,63.6602354638,3.27618244078,0.0,3.27618244078
 01/11  15:00:00,121.868698985,3.2684697636,0.0,10.2161533647,48.2474882111,60.1281475517,2.18870143115,0.0,2.18870143115
 01/11  16:00:00,121.825363625,3.27090530272,0.0,10.1703824649,48.2474882111,60.1281475517,1.10444619458,0.0,1.10444619458
 01/11  17:00:00,132.827931486,3.34752233061,0.0,13.2717765223,48.2474882111,63.0180376616,3.27421107459,0.0,3.27421107459
 01/11  18:00:00,138.629774738,3.42049937151,0.0,20.0762230522,37.5258241642,62.7947880557,1.10409663921,0.0,1.10409663921
 01/11  19:00:00,108.810386618,3.2684697636,0.0,27.9071376889,26.8041601173,36.0181789539,1.10386548726,0.0,1.10386548726
 01/11  20:00:00,108.378348035,3.2684697636,0.0,30.0438903151,26.8041601173,33.4493877451,1.10367253413,0.0,1.10367253413
 01/11  21:00:00,100.338608526,3.2684697636,0.0,38.0866468761,16.0824960704,28.0885557216,2.18708180506,0.0,2.18708180506
 01/11  22:00:00,101.878488612,3.2684697636,0.0,40.9109225668,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301723527,0.0,1.10301723527
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301709737,0.0,1.10301709737
 01/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030128754,0.0,1.1030128754
 01/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308895378,0.0,1.10308895378
 01/12  07:00:00,123.595570168,3.2684697636,0.0,78.7105001935,5.36083202345,21.4433280938,1.10310443718,0.0,1.10310443718
 01/12  08:00:00,127.238796327,3.2684697636,0.0,62.8609340996,16.0824960704,32.6817896323,3.74218498398,2.63856632714,1.10361865684
 01/12  09:00:00,156.070226627,3.29260446891,0.0,34.1183814656,48.2474882111,70.4033123869,2.32915658099,0.140444559955,2.18871202104
 01/12  10:00:00,142.573862147,3.2684697636,0.0,28.9947231202,48.2474882111,62.0547409583,2.18899632873,0.0,2.18899632873
 01/12  11:00:00,138.980343409,3.2684697636,0.0,27.3277977881,48.2474882111,60.1281475517,2.18923251919,0.0,2.18923251919
 01/12  12:00:00,137.822815467,3.2684697636,0.0,24.2436764395,48.2474882111,62.0547409583,2.19020512064,0.0,2.19020512064
 01/12  13:00:00,132.249969831,3.29760606131,0.0,19.1860430135,48.2474882111,61.5103924513,3.27586222036,0.0,3.27586222036
 01/12  14:00:00,127.271925253,3.34186799544,0.0,12.0138934883,48.2474882111,63.6602354638,3.27648933541,0.0,3.27648933541
 01/12  15:00:00,123.321329464,3.26954951948,0.0,11.6677040881,48.2474882111,60.1281475517,2.18870172747,0.0,2.18870172747
 01/12  16:00:00,121.748509942,3.27433577369,0.0,10.0900983114,48.2474882111,60.1281475517,2.18875537315,0.0,2.18875537315
 01/12  17:00:00,132.328097949,3.35237500853,0.0,12.7670903069,48.2474882111,63.0180376616,2.18968474967,0.0,2.18968474967
 01/12  18:00:00,138.93691318,3.42521100373,0.0,20.3786498621,37.5258241642,62.7947880557,2.11418553007,0.0,2.11418553007
 01/12  19:00:00,109.412855929,3.2684697636,0.0,28.5096070004,26.8041601173,36.0181789539,1.1773959482,0.0,1.1773959482
 01/12  20:00:00,109.320638702,3.2684697636,0.0,30.9861809821,26.8041601173,33.4493877451,1.10348348479,0.0,1.10348348479
 01/12  21:00:00,100.788405618,3.2684697636,0.0,38.5364439683,16.0824960704,28.0885557216,1.10358600855,0.0,1.10358600855
 01/12  22:00:00,102.660379024,3.2684697636,0.0,41.6928129787,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291623411,0.0,1.10291623411
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301594478,0.0,1.10301594478
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301730103,0.0,1.10301730103
 01/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301747132,0.0,1.10301747132
 01/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  07:00:00,130.341349728,3.2684697636,0.0,85.4562797532,5.36083202345,21.4433280938,1.10315371949,0.0,1.10315371949
 01/13  08:00:00,132.446607214,3.2684697636,0.0,68.0687449874,16.0824960704,32.6817896323,12.0484850594,10.9448038245,1.10368123492
 01/13  09:00:00,162.703233639,3.28594793631,0.0,40.7580450106,48.2474882111,70.4033123869,6.50611531148,4.31734405581,2.18877125568
 01/13  10:00:00,150.961634816,3.2684697636,0.0,37.382495789,48.2474882111,62.0547409583,2.70372691315,0.51454075572,2.18918615743
 01/13  11:00:00,143.695423484,3.2684697636,0.0,32.0428778635,48.2474882111,60.1281475517,2.18911135745,0.0,2.18911135745
 01/13  12:00:00,139.67063603,3.2684697636,0.0,26.0914970028,48.2474882111,62.0547409583,2.18995523266,0.0,2.18995523266
 01/13  13:00:00,143.144129885,3.2893995551,0.0,30.088409573,48.2474882111,61.5103924513,3.27659877165,0.0,3.27659877165
 01/13  14:00:00,139.934867273,3.3161532925,0.0,24.7025502114,48.2474882111,63.6602354638,3.27624333874,0.0,3.27624333874
 01/13  15:00:00,133.615538336,3.2684697636,0.0,21.9629927157,48.2474882111,60.1281475517,2.18891819428,0.0,2.18891819428
 01/13  16:00:00,130.233465078,3.2684697636,0.0,18.5809194575,48.2474882111,60.1281475517,2.18873902868,0.0,2.18873902868
 01/13  17:00:00,140.637368663,3.33633723607,0.0,21.0923987931,48.2474882111,63.0180376616,2.1898115241,0.0,2.1898115241
 01/13  18:00:00,145.66263821,3.41090542936,0.0,27.1186804667,37.5258241642,62.7947880557,2.18828333353,0.0,2.18828333353
 01/13  19:00:00,115.382649284,3.2684697636,0.0,34.4794003553,26.8041601173,36.0181789539,1.10379704656,0.0,1.10379704656
 01/13  20:00:00,115.532516882,3.2684697636,0.0,37.1980591623,26.8041601173,33.4493877451,1.10347229725,0.0,1.10347229725
 01/13  21:00:00,106.789377339,3.2684697636,0.0,44.537415689,16.0824960704,28.0885557216,1.10354888888,0.0,1.10354888888
 01/13  22:00:00,107.738831148,3.2684697636,0.0,46.771265103,16.0824960704,26.8041601173,1.10314439199,0.0,1.10314439199
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301362251,0.0,1.10301362251
 01/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301614312,0.0,1.10301614312
 01/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301751682,0.0,1.10301751682
 01/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314664869,0.0,1.10314664869
 01/14  07:00:00,136.659200271,3.2684697636,0.0,91.7741302962,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/14  08:00:00,124.900503703,3.2684697636,0.0,77.3451846435,5.36083202345,26.5809105114,16.4520744964,15.3487816257,1.10329287066
 01/14  09:00:00,117.059656501,3.2684697636,0.0,55.6790417932,26.8041601173,31.2995447326,15.5994513466,14.4959826542,1.10346869232
 01/14  10:00:00,117.345279591,3.2684697636,0.0,53.7169725753,26.8041601173,33.5472370403,11.7362505052,10.6324336241,1.10381688111
 01/14  11:00:00,113.076837814,3.2684697636,0.0,50.4118275019,26.8041601173,32.583940337,6.60629471845,5.50257181356,1.10372290488
 01/14  12:00:00,105.087411474,3.2684697636,0.0,40.1747088539,26.8041601173,34.8316326447,3.81862268881,1.6309176109,2.18770507791
 01/14  13:00:00,101.813184155,3.2684697636,0.0,38.1848771397,26.8041601173,33.5472370403,1.10369100199,0.0,1.10369100199
 01/14  14:00:00,95.9378709652,3.2684697636,0.0,34.8783551586,26.8041601173,30.9784458315,1.10362245606,0.0,1.10362245606
 01/14  15:00:00,70.9423283995,3.2684697636,0.0,38.2924672157,8.04124803518,21.3317032909,1.10347161619,0.0,1.10347161619
 01/14  16:00:00,73.3107146709,3.2684697636,0.0,41.9452490915,8.04124803518,20.0473076865,1.10340478538,0.0,1.10340478538
 01/14  17:00:00,87.1098083885,3.2684697636,0.0,50.4885772414,8.04124803518,20.3684065876,1.10347425164,0.0,1.10347425164
 01/14  18:00:00,99.9895332371,3.2684697636,0.0,61.2191178908,2.68041601173,18.0090894769,0.359827636787,0.339827636787,0.02
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310241853,0.0,1.10310241853
 01/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311185042,0.0,1.10311185042
 01/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321525974,0.0,1.10321525974
 01/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301680078,0.0,1.10301680078
 01/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297003675,0.0,1.10297003675
 01/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296970102,0.0,1.10296970102
 01/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296896486,0.0,1.10296896486
 01/15  08:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029679523,0.0,1.1029679523
 01/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306814098,0.0,1.10306814098
 01/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319852739,0.0,1.10319852739
 01/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306460296,0.0,1.10306460296
 01/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297062615,0.0,1.10297062615
 01/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  20:00:00,35.7758638928,0.381198538671,0.0,1.81931317797,2.68041601173,16.0824960704,1.10296981866,0.0,1.10296981866
 01/15  21:00:00,38.5871346752,0.762397077341,0.0,4.24938542167,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  22:00:00,41.0634156698,0.952996346676,0.0,6.53506714694,2.68041601173,16.0824960704,1.10316247114,0.0,1.10316247114
 01/15  23:00:00,40.0597115215,0.762397077341,0.0,5.72196226793,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  24:00:00,42.856380316,0.952996346676,0.0,8.32803179312,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  01:00:00,41.6579524122,0.762397077341,0.0,7.32020315863,2.68041601173,16.0824960704,1.12762297456,0.0246546446535,1.10296832991
 01/16  02:00:00,44.812447232,0.952996346676,0.0,10.2840987092,2.68041601173,16.0824960704,0.219367344281,0.199367344281,0.02
 01/16  03:00:00,42.8873451977,0.762397077341,0.0,8.54959594418,2.68041601173,16.0824960704,1.27660482967,0.173578584723,1.10302624495
 01/16  04:00:00,46.6548479971,0.952996346676,0.0,12.1264994742,2.68041601173,16.0824960704,0.907959492557,0.887959492557,0.02
 01/16  05:00:00,44.0879240526,0.762397077341,0.0,9.75017479911,2.68041601173,16.0824960704,1.96065729352,0.85768638913,1.10297090439
 01/16  06:00:00,47.8323126746,0.952996346676,0.0,13.3039641517,2.68041601173,16.0824960704,1.72707075632,1.70707075632,0.02
 01/16  07:00:00,49.4524097262,1.43894469293,0.0,14.4381128571,2.68041601173,16.0824960704,2.55399694691,1.45097462237,1.10302232454
 01/16  08:00:00,54.062154496,1.89264581277,0.0,21.0614898404,2.68041601173,16.0824960704,2.75519961946,2.73519961946,0.02
 01/16  09:00:00,33.1569324534,1.51411665022,0.0,12.871463627,2.68041601173,16.0824960704,2.48595114129,2.46595114129,0.02
 01/16  10:00:00,29.2842934989,1.32885613312,0.0,9.18408518956,2.68041601173,16.0824960704,4.15533750267,3.05231040719,1.10302709548
 01/16  11:00:00,24.9648792123,0.762397077341,0.0,5.43112995877,2.68041601173,16.0824960704,1.20844004856,1.18844004856,0.02
 01/16  12:00:00,25.7663663896,0.952996346676,0.0,6.04201786669,2.68041601173,16.0824960704,1.45917994715,0.35607251827,1.10310742888
 01/16  13:00:00,23.3240272316,0.762397077341,0.0,3.79027797807,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  14:00:00,23.5925831152,0.952996346676,0.0,3.86823459233,2.68041601173,16.0824960704,1.10317918507,0.0,1.10317918507
 01/16  15:00:00,19.5097994289,0.190599269335,0.0,0.547847983358,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301666803,0.0,1.10301666803
 01/16  17:00:00,25.0923102426,0.381198538671,0.0,1.00509286105,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  18:00:00,37.2153694023,0.762397077341,0.0,2.87762014875,2.68041601173,16.0824960704,1.10297065739,0.0,1.10297065739
 01/16  19:00:00,38.469153975,0.762397077341,0.0,4.13140472147,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  20:00:00,41.1147602562,0.952996346676,0.0,6.58641173335,2.68041601173,16.0824960704,1.10297157399,0.0,1.10297157399
 01/16  21:00:00,41.0580205102,0.762397077341,0.0,6.72027125664,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  22:00:00,43.8837013593,0.952996346676,0.0,9.35535283645,2.68041601173,16.0824960704,1.10312024601,0.0,1.10312024601
 01/16  23:00:00,45.5504498688,1.13825686378,0.0,10.8368408288,2.68041601173,16.0824960704,0.390273803756,0.370273803756,0.02
 01/16  24:00:00,50.4221934554,1.62954396227,0.0,15.2172973169,2.68041601173,16.0824960704,0.562653985256,0.542653985256,0.02
 01/17  01:00:00,55.5475418743,1.6644605648,0.0,14.9468971099,2.68041601173,21.4433280938,2.36157440671,1.25851676459,1.10305764212
 01/17  02:00:00,59.1030799189,1.70471591956,0.0,18.4621797997,2.68041601173,21.4433280938,1.90733093348,1.88733093348,0.02
 01/17  03:00:00,59.9561352837,1.70204654344,0.0,19.3179045407,2.68041601173,21.4433280938,3.49232973443,2.38925520613,1.1030745283
 01/17  04:00:00,62.3987867564,1.70471591956,0.0,21.7578866372,2.68041601173,21.4433280938,2.88878022275,2.86878022275,0.02
 01/17  05:00:00,62.7380936896,1.70204654344,0.0,22.0998629466,2.68041601173,21.4433280938,4.04648037654,2.94346035083,1.10302002571
 01/17  06:00:00,67.1861216704,1.70471591956,0.0,23.8648055395,5.36083202345,21.4433280938,3.35694651333,3.33694651333,0.02
 01/17  07:00:00,245.142577852,3.2684697636,0.0,200.257507877,5.36083202345,21.4433280938,1.36044971141,0.257272526694,1.10317718472
 01/17  08:00:00,222.817065734,3.2684697636,0.0,158.439203507,16.0824960704,32.6817896323,51.797256635,50.6935261755,1.10373045947
 01/17  09:00:00,219.402246436,3.2684697636,0.0,97.4745359804,48.2474882111,70.4033123869,46.0504047492,43.8615036009,2.18890114825
 01/17  10:00:00,185.301762161,3.2684697636,0.0,71.7226231344,48.2474882111,62.0547409583,41.8715212866,39.6825006051,2.18902068154
 01/17  11:00:00,179.103808916,3.2684697636,0.0,67.4512632953,48.2474882111,60.1281475517,34.5680867326,32.3788257726,2.18926095995
 01/17  12:00:00,178.201950433,3.2684697636,0.0,64.6228114061,48.2474882111,62.0547409583,27.3051508093,24.0301710356,3.27497977369
 01/17  13:00:00,179.718870698,3.2684697636,0.0,66.684080178,48.2474882111,61.5103924513,23.1333301311,20.9419495889,2.19138054225
 01/17  14:00:00,168.772757401,3.2684697636,0.0,53.5881238686,48.2474882111,63.6602354638,21.2418158707,17.9652888525,3.27652701819
 01/17  15:00:00,155.158494604,3.2684697636,0.0,43.5059489835,48.2474882111,60.1281475517,16.9020506541,14.7128370108,2.18921364334
 01/17  16:00:00,152.675964932,3.2684697636,0.0,41.0234193112,48.2474882111,60.1281475517,15.396737038,13.208031541,2.18870549699
 01/17  17:00:00,159.494369388,3.2684697636,0.0,42.484600324,48.2474882111,63.0180376616,14.6836038191,12.4939088792,2.1896949399
 01/17  18:00:00,168.101508733,3.2684697636,0.0,49.6999866554,37.5258241642,62.7947880557,11.9240404943,9.73554778445,2.18849270987
 01/17  19:00:00,141.735168475,3.2684697636,0.0,60.8319195457,26.8041601173,36.0181789539,12.7102085746,11.6064619613,1.10374661321
 01/17  20:00:00,140.488066105,3.2684697636,0.0,62.1536083845,26.8041601173,33.4493877451,12.3689144765,11.2654401972,1.10347427929
 01/17  21:00:00,134.511106097,3.2684697636,0.0,72.2591444475,16.0824960704,28.0885557216,11.0951999123,9.99168252835,1.10351738394
 01/17  22:00:00,135.939987429,3.2684697636,0.0,74.9724213841,16.0824960704,26.8041601173,14.4283122447,13.3251509209,1.10316132381
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030180251,0.0,1.1030180251
 01/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301457597,0.0,1.10301457597
 01/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301708245,0.0,1.10301708245
 01/18  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031617631,0.0,1.1031617631
 01/18  07:00:00,173.082406791,3.2684697636,0.0,128.197336816,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  08:00:00,161.237901689,3.2684697636,0.0,96.860039462,16.0824960704,32.6817896323,20.3009697411,19.1972830292,1.1036867119
