Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/18  09:00:00,182.507737978,3.2684697636,0.0,60.5800275219,48.2474882111,70.4033123869,17.8341399761,15.6456315178,2.18850845837
 01/18  10:00:00,164.454216121,3.2684697636,0.0,50.875077094,48.2474882111,62.0547409583,13.3625836346,11.173368452,2.18921518259
 01/18  11:00:00,156.929148289,3.2684697636,0.0,45.2766026685,48.2474882111,60.1281475517,10.4890259796,8.29973109679,2.18929488282
 01/18  12:00:00,154.029797631,3.2684697636,0.0,40.4506586044,48.2474882111,62.0547409583,5.94033434439,2.66523291883,3.27510142555
 01/18  13:00:00,155.548704155,3.2684697636,0.0,42.5139136348,48.2474882111,61.5103924513,3.27673811836,0.0,3.27673811836
 01/18  14:00:00,150.040707625,3.2684697636,0.0,34.8560740924,48.2474882111,63.6602354638,3.27610962053,0.0,3.27610962053
 01/18  15:00:00,142.439562139,3.2684697636,0.0,30.787016519,48.2474882111,60.1281475517,2.1888022327,0.0,2.1888022327
 01/18  16:00:00,138.458673515,3.2684697636,0.0,26.8061278947,48.2474882111,60.1281475517,1.10425046541,0.0,1.10425046541
 01/18  17:00:00,145.56075526,3.26934333935,0.0,28.5501126208,48.2474882111,63.0180376616,3.27441534972,0.0,3.27441534972
 01/18  18:00:00,153.141024729,3.34648094009,0.0,34.6614914749,37.5258241642,62.7947880557,1.10398023706,0.0,1.10398023706
 01/18  19:00:00,124.448764175,3.2684697636,0.0,43.5455152465,26.8041601173,36.0181789539,2.18767939741,0.0,2.18767939741
 01/18  20:00:00,124.214073802,3.2684697636,0.0,45.8796160821,26.8041601173,33.4493877451,1.15631737846,0.0528457709323,1.10347160753
 01/18  21:00:00,117.130857552,3.2684697636,0.0,54.8788959022,16.0824960704,28.0885557216,1.72709009701,0.62350316979,1.10358692722
 01/18  22:00:00,119.046323549,3.2684697636,0.0,58.0787575036,16.0824960704,26.8041601173,0.701029248358,0.681029248358,0.02
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029528993,0.0,1.1029528993
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301484002,0.0,1.10301484002
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301735002,0.0,1.10301735002
 01/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030186149,0.0,1.1030186149
 01/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  07:00:00,142.052345056,3.2684697636,0.0,97.1672750808,5.36083202345,21.4433280938,1.1031111767,0.0,1.1031111767
 01/19  08:00:00,139.760532075,3.2684697636,0.0,75.3826698478,16.0824960704,32.6817896323,1.51238725503,0.408681908033,1.103705347
 01/19  09:00:00,163.198568716,3.26908556286,0.0,41.2702424613,48.2474882111,70.4033123869,2.18893652758,0.0,2.18893652758
 01/19  10:00:00,147.513959082,3.2684697636,0.0,33.9348200547,48.2474882111,62.0547409583,2.18924034214,0.0,2.18924034214
 01/19  11:00:00,138.523412653,3.2684697636,0.0,26.8708670324,48.2474882111,60.1281475517,2.18949514798,0.0,2.18949514798
 01/19  12:00:00,136.565605278,3.2684697636,0.0,22.9864662507,48.2474882111,62.0547409583,2.19009962022,0.0,2.19009962022
 01/19  13:00:00,137.427824853,3.27037704168,0.0,24.3911270546,48.2474882111,61.5103924513,3.27631415178,0.0,3.27631415178
 01/19  14:00:00,129.956800915,3.29724278014,0.0,14.7433943657,48.2474882111,63.6602354638,3.2759973084,0.0,3.2759973084
 01/19  15:00:00,120.431317532,3.2684697636,0.0,8.77877191121,48.2474882111,60.1281475517,2.18908897486,0.0,2.18908897486
 01/19  16:00:00,117.336555776,3.27735962696,0.0,5.67512029257,48.2474882111,60.1281475517,2.1886021271,0.0,2.1886021271
 01/19  17:00:00,124.216901917,3.36543357456,0.0,7.1101690427,48.2474882111,63.0180376616,2.18968180627,0.0,2.18968180627
 01/19  18:00:00,136.71207521,3.4224981798,0.0,18.1565247161,37.5258241642,62.7947880557,2.18825992713,0.0,2.18825992713
 01/19  19:00:00,111.196818255,3.2684697636,0.0,30.2935693257,26.8041601173,36.0181789539,1.10374929872,0.0,1.10374929872
 01/19  20:00:00,112.936529868,3.2684697636,0.0,34.6020721483,26.8041601173,33.4493877451,1.1035305185,0.0,1.1035305185
 01/19  21:00:00,105.083722889,3.2684697636,0.0,42.8317612397,16.0824960704,28.0885557216,1.10362876357,0.0,1.10362876357
 01/19  22:00:00,108.253097196,3.2684697636,0.0,47.2855311511,16.0824960704,26.8041601173,4.52036145105,3.41720049031,1.10316096075
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030172962,0.0,1.1030172962
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301877105,0.0,1.10301877105
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301180278,0.0,1.10301180278
 01/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316621886,0.0,1.10316621886
 01/20  07:00:00,148.514047713,3.2684697636,0.0,103.628977738,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  08:00:00,143.588139656,3.2684697636,0.0,81.6776107625,16.0824960704,32.6817896323,30.3185132141,29.2147899073,1.10372330686
 01/20  09:00:00,172.135704078,3.27451064515,0.0,50.201952741,48.2474882111,70.4033123869,26.7315316582,24.5426745429,2.18885711525
 01/20  10:00:00,156.103392607,3.2684697636,0.0,42.5242535803,48.2474882111,62.0547409583,18.4515572779,16.2622003999,2.18935687806
 01/20  11:00:00,149.520948118,3.2684697636,0.0,37.8684024973,48.2474882111,60.1281475517,10.5914467051,8.40214467478,2.18930203035
 01/20  12:00:00,147.214740964,3.2684697636,0.0,33.6356019366,48.2474882111,62.0547409583,7.13023998973,3.85524452383,3.27499546591
 01/20  13:00:00,148.166171342,3.27162162977,0.0,35.1282289557,48.2474882111,61.5103924513,5.08963579785,1.8133432589,3.27629253895
 01/20  14:00:00,140.063873973,3.29942393911,0.0,24.848286265,48.2474882111,63.6602354638,2.25879988564,0.0682981324236,2.19050175322
 01/20  15:00:00,135.793575505,3.2684697636,0.0,24.1410298847,48.2474882111,60.1281475517,2.18933025308,0.0,2.18933025308
 01/20  16:00:00,137.113527281,3.2684697636,0.0,25.4609816604,48.2474882111,60.1281475517,2.18882100725,0.0,2.18882100725
 01/20  17:00:00,144.52727262,3.31256186529,0.0,27.4734114542,48.2474882111,63.0180376616,3.27434149442,0.0,3.27434149442
 01/20  18:00:00,150.447960717,3.39535042326,0.0,31.9195579801,37.5258241642,62.7947880557,1.10403518192,0.0,1.10403518192
 01/20  19:00:00,121.418768462,3.2684697636,0.0,40.5155195327,26.8041601173,36.0181789539,2.47254052504,1.36866397812,1.10387654692
 01/20  20:00:00,120.873149909,3.2684697636,0.0,42.5386921889,26.8041601173,33.4493877451,5.13843441395,4.0348080399,1.10362637404
 01/20  21:00:00,112.249497307,3.2684697636,0.0,49.9975356571,16.0824960704,28.0885557216,8.00531230705,6.90178961384,1.10352269322
 01/20  22:00:00,114.768035954,3.2684697636,0.0,53.800469909,16.0824960704,26.8041601173,8.76774776765,7.66438473075,1.1033630369
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301866852,0.0,1.10301866852
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030149477,0.0,1.1030149477
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301760324,0.0,1.10301760324
 01/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316101901,0.0,1.10316101901
 01/21  07:00:00,150.673815517,3.2684697636,0.0,105.788745542,5.36083202345,21.4433280938,1.10311930459,0.0,1.10311930459
 01/21  08:00:00,131.67070816,3.2684697636,0.0,86.5827224341,5.36083202345,26.5809105114,18.2942031936,18.2742031936,0.02
 01/21  09:00:00,130.410262642,3.2684697636,0.0,69.0296479342,26.8041601173,31.2995447326,15.7523910206,14.6488890728,1.10350194779
 01/21  10:00:00,126.451866229,3.2684697636,0.0,62.8235592133,26.8041601173,33.5472370403,11.8458920483,10.742109147,1.10378290138
 01/21  11:00:00,121.905624556,3.2684697636,0.0,59.2406142443,26.8041601173,32.583940337,8.4121645192,6.22468343268,2.18748108651
 01/21  12:00:00,118.216809244,3.2684697636,0.0,53.3041066241,26.8041601173,34.8316326447,1.27551359368,0.171726442748,1.10378715093
 01/21  13:00:00,111.412059501,3.2684697636,0.0,47.7837524861,26.8041601173,33.5472370403,1.10370239043,0.0,1.10370239043
 01/21  14:00:00,105.601023168,3.2684697636,0.0,44.5415073613,26.8041601173,30.9784458315,1.10364978562,0.0,1.10364978562
 01/21  15:00:00,86.021228103,3.2684697636,0.0,53.3713669193,8.04124803518,21.3317032909,1.10355095861,0.0,1.10355095861
 01/21  16:00:00,79.0522879689,3.2684697636,0.0,47.6868223895,8.04124803518,20.0473076865,1.10340862822,0.0,1.10340862822
 01/21  17:00:00,88.4119028102,3.2684697636,0.0,54.2580049964,8.04124803518,20.3684065876,1.10345888892,0.0,1.10345888892
 01/21  18:00:00,101.521547887,3.2684697636,0.0,62.7511325406,2.68041601173,18.0090894769,1.10311553454,0.0,1.10311553454
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309997718,0.0,1.10309997718
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320577384,0.0,1.10320577384
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301269989,0.0,1.10301269989
 01/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297053158,0.0,1.10297053158
 01/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029713702,0.0,1.1029713702
 01/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311387692,0.0,1.10311387692
 01/22  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  08:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300559756,0.0,1.10300559756
 01/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301086755,0.0,1.10301086755
 01/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  13:00:00,19.4796435587,0.708291382528,0.0,0.0,2.68041601173,16.0824960704,1.10306563555,0.0,1.10306563555
 01/22  14:00:00,19.83378925,1.06243707379,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  15:00:00,19.1254978675,0.354145691264,0.0,0.0,2.68041601173,16.0824960704,1.10319682825,0.0,1.10319682825
 01/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301071093,0.0,1.10301071093
 01/22  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296991168,0.0,1.10296991168
 01/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297080603,0.0,1.10297080603
 01/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297091304,0.0,1.10297091304
 01/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103019117,0.0,1.103019117
 01/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301528062,0.0,1.10301528062
 01/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317266525,0.0,1.10317266525
 01/23  07:00:00,160.948492306,3.2684697636,0.0,116.063422331,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/23  08:00:00,149.924586855,3.2684697636,0.0,88.0140579617,16.0824960704,32.6817896323,2.18710173051,0.0,2.18710173051
 01/23  09:00:00,171.560533266,3.2684697636,0.0,49.6328228099,48.2474882111,70.4033123869,1.10455307619,0.0,1.10455307619
 01/23  10:00:00,155.767795916,3.2684697636,0.0,42.1886568891,48.2474882111,62.0547409583,2.18928156412,0.0,2.18928156412
 01/23  11:00:00,149.446828705,3.2684697636,0.0,37.7942830845,48.2474882111,60.1281475517,3.27384185532,0.0,3.27384185532
 01/23  12:00:00,147.023206487,3.2684697636,0.0,33.4440674595,48.2474882111,62.0547409583,2.19009380996,0.0,2.19009380996
 01/23  13:00:00,150.40511546,3.2684697636,0.0,37.3703249394,48.2474882111,61.5103924513,3.27661433452,0.0,3.27661433452
 01/23  14:00:00,143.45072821,3.2684697636,0.0,28.2660946774,48.2474882111,63.6602354638,3.27659616431,0.0,3.27659616431
 01/23  15:00:00,137.229038622,3.2684697636,0.0,25.5764930012,48.2474882111,60.1281475517,2.18894121206,0.0,2.18894121206
 01/23  16:00:00,131.438125718,3.2684697636,0.0,19.7855800975,48.2474882111,60.1281475517,2.18875380282,0.0,2.18875380282
 01/23  17:00:00,141.482374685,3.26875666104,0.0,24.4723187234,48.2474882111,63.0180376616,2.18971473681,0.0,2.18971473681
 01/23  18:00:00,149.60891355,3.34474453844,0.0,31.1311166979,37.5258241642,62.7947880557,2.18793326333,0.0,2.18793326333
 01/23  19:00:00,121.169985047,3.2684697636,0.0,40.2667361184,26.8041601173,36.0181789539,1.10375351712,0.0,1.10375351712
 01/23  20:00:00,121.441221459,3.2684697636,0.0,43.1067637388,26.8041601173,33.4493877451,1.10350648798,0.0,1.10350648798
 01/23  21:00:00,114.993377472,3.2684697636,0.0,52.7414158223,16.0824960704,28.0885557216,1.4662398899,0.362624620504,1.1036152694
 01/23  22:00:00,116.759943209,3.2684697636,0.0,55.7923771634,16.0824960704,26.8041601173,0.562316861651,0.542316861651,0.02
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316234757,0.0,1.10316234757
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301219189,0.0,1.10301219189
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301598789,0.0,1.10301598789
 01/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301849119,0.0,1.10301849119
 01/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  07:00:00,145.912490493,3.2684697636,0.0,101.027420518,5.36083202345,21.4433280938,1.10316308205,0.0,1.10316308205
 01/24  08:00:00,142.214419904,3.2684697636,0.0,80.3038910106,16.0824960704,32.6817896323,12.7735621091,11.6698302295,1.10373187957
 01/24  09:00:00,167.372624711,3.26859915739,0.0,45.4447848613,48.2474882111,70.4033123869,10.2733533484,8.08443414857,2.18891919988
 01/24  10:00:00,151.74631454,3.2684697636,0.0,38.1671755127,48.2474882111,62.0547409583,8.77800281211,6.58894984944,2.18905296267
 01/24  11:00:00,146.088427918,3.2684697636,0.0,34.4358822971,48.2474882111,60.1281475517,7.93989337318,5.7505851315,2.18930824168
 01/24  12:00:00,144.191970753,3.2684697636,0.0,30.6128317261,48.2474882111,62.0547409583,4.86054638022,1.58546713325,3.27507924697
 01/24  13:00:00,145.084333523,3.2684697636,0.0,32.0495430026,48.2474882111,61.5103924513,2.19147532753,0.0,2.19147532753
 01/24  14:00:00,138.645056099,3.28210920328,0.0,23.4467831266,48.2474882111,63.6602354638,3.27668677663,0.0,3.27668677663
 01/24  15:00:00,134.491056638,3.2684697636,0.0,22.8385110174,48.2474882111,60.1281475517,2.18932574711,0.0,2.18932574711
 01/24  16:00:00,137.55956626,3.2684697636,0.0,25.9070206398,48.2474882111,60.1281475517,2.18857566207,0.0,2.18857566207
 01/24  17:00:00,143.443604863,3.29655771207,0.0,26.4057478506,48.2474882111,63.0180376616,2.18983732095,0.0,2.18983732095
 01/24  18:00:00,148.268370918,3.38297819584,0.0,29.7523404084,37.5258241642,62.7947880557,2.18844450583,0.0,2.18844450583
 01/24  19:00:00,119.674775636,3.2684697636,0.0,38.7715267072,26.8041601173,36.0181789539,1.59857203949,0.4947566984,1.10381534109
 01/24  20:00:00,120.029551643,3.2684697636,0.0,41.695093923,26.8041601173,33.4493877451,4.8478953831,3.74435997186,1.10353541123
 01/24  21:00:00,111.929373261,3.2684697636,0.0,49.6774116113,16.0824960704,28.0885557216,7.89616967316,6.79258515017,1.10358452298
 01/24  22:00:00,114.792942359,3.2684697636,0.0,53.8253763134,16.0824960704,26.8041601173,9.56506855384,8.46188037928,1.10318817456
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301568759,0.0,1.10301568759
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301842809,0.0,1.10301842809
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301957983,0.0,1.10301957983
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316330109,0.0,1.10316330109
 01/25  07:00:00,155.324759932,3.2684697636,0.0,110.439689957,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  08:00:00,146.027525735,3.2684697636,0.0,84.1169968414,16.0824960704,32.6817896323,24.762189142,22.5752137832,2.18697535884
 01/25  09:00:00,168.532392923,3.27180787932,0.0,46.6013443518,48.2474882111,70.4033123869,16.8960274417,15.7914987862,1.10452865549
 01/25  10:00:00,152.43445615,3.2684697636,0.0,38.8553171229,48.2474882111,62.0547409583,11.2890728094,9.0998373017,2.18923550773
 01/25  11:00:00,148.090861646,3.2684697636,0.0,36.4383160253,48.2474882111,60.1281475517,5.58023974208,2.30645655864,3.27378318344
 01/25  12:00:00,147.681721977,3.2684697636,0.0,34.1025829499,48.2474882111,62.0547409583,2.19005808226,0.0,2.19005808226
 01/25  13:00:00,150.008263094,3.2684697636,0.0,36.9734725738,48.2474882111,61.5103924513,3.27717549899,0.0,3.27717549899
 01/25  14:00:00,137.816743649,3.28588188579,0.0,22.6146979944,48.2474882111,63.6602354638,3.27655755818,0.0,3.27655755818
 01/25  15:00:00,129.488883766,3.2684697636,0.0,17.8363381456,48.2474882111,60.1281475517,2.18891811615,0.0,2.18891811615
 01/25  16:00:00,123.588885766,3.2684697636,0.0,11.9363401457,48.2474882111,60.1281475517,2.18873357971,0.0,2.18873357971
 01/25  17:00:00,132.628355302,3.32750517702,0.0,18.0268841577,48.2474882111,63.0180376616,2.18969834353,0.0,2.18969834353
 01/25  18:00:00,144.179687112,3.40152816483,0.0,25.6451066327,37.5258241642,62.7947880557,2.18791887555,0.0,2.18791887555
 01/25  19:00:00,115.667742179,3.2684697636,0.0,34.7644932496,26.8041601173,36.0181789539,1.10374758478,0.0,1.10374758478
 01/25  20:00:00,115.127804076,3.2684697636,0.0,36.7933463564,26.8041601173,33.4493877451,1.10350201182,0.0,1.10350201182
 01/25  21:00:00,106.39073403,3.2684697636,0.0,44.13877238,16.0824960704,28.0885557216,1.10361108344,0.0,1.10361108344
 01/25  22:00:00,108.785478533,3.2684697636,0.0,47.8179124878,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314522251,0.0,1.10314522251
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301960941,0.0,1.10301960941
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301533494,0.0,1.10301533494
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301824707,0.0,1.10301824707
 01/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  07:00:00,143.513452264,3.2684697636,0.0,98.6283822887,5.36083202345,21.4433280938,1.10316125746,0.0,1.10316125746
 01/26  08:00:00,138.769231973,3.2684697636,0.0,76.8587030789,16.0824960704,32.6817896323,14.7610076005,13.6572775578,1.10373004271
 01/26  09:00:00,156.311666868,3.28688750285,0.0,34.365538673,48.2474882111,70.4033123869,5.74577633937,3.55685839641,2.18891794297
 01/26  10:00:00,130.424700634,3.2684697636,0.0,16.8455616068,48.2474882111,62.0547409583,2.18938809108,0.0,2.18938809108
 01/26  11:00:00,124.924439315,3.27919728932,0.0,13.2611661693,48.2474882111,60.1281475517,2.18948855248,0.0,2.18948855248
 01/26  12:00:00,125.981024788,3.48775380916,0.0,12.1826017151,48.2474882111,62.0547409583,3.27509368028,0.0,3.27509368028
 01/26  13:00:00,126.666708438,3.794144158,0.0,13.1062435231,48.2474882111,61.5103924513,2.19149102862,0.0,2.19149102862
 01/26  14:00:00,125.294863641,3.95478912734,0.0,9.42391074425,48.2474882111,63.6602354638,3.27671497858,0.0,3.27671497858
 01/26  15:00:00,116.950891147,3.71459894491,0.0,4.85221634512,48.2474882111,60.1281475517,2.18934601756,0.0,2.18934601756
 01/26  16:00:00,115.623921689,3.45762540375,0.0,3.7822204286,48.2474882111,60.1281475517,2.18859801441,0.0,2.18859801441
 01/26  17:00:00,122.158064918,3.39633439614,0.0,7.48776455537,48.2474882111,63.0180376616,2.18986558688,0.0,2.18986558688
 01/26  18:00:00,133.517261369,3.45569523275,0.0,14.9285138221,37.5258241642,62.7947880557,2.18867108976,0.0,2.18867108976
 01/26  19:00:00,106.29976478,3.2684697636,0.0,25.3965158512,26.8041601173,36.0181789539,1.10382869086,0.0,1.10382869086
 01/26  20:00:00,108.532351811,3.2684697636,0.0,30.1978940912,26.8041601173,33.4493877451,1.44182545595,0.338278350442,1.10354710551
 01/26  21:00:00,101.119146393,3.2684697636,0.0,38.8671847431,16.0824960704,28.0885557216,4.29163935001,3.18804183514,1.10359751487
 01/26  22:00:00,103.84863351,3.2684697636,0.0,42.8810674646,16.0824960704,26.8041601173,6.61515883805,5.51196296749,1.10319587055
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301836281,0.0,1.10301836281
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030197893,0.0,1.1030197893
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301355976,0.0,1.10301355976
 01/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317016904,0.0,1.10317016904
 01/27  07:00:00,144.525883637,3.2684697636,0.0,99.6408136621,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  08:00:00,140.413605774,3.2684697636,0.0,78.5030768799,16.0824960704,32.6817896323,39.3912425086,37.2041498906,2.18709261799
 01/27  09:00:00,158.877421116,3.30126577879,0.0,36.9169146447,48.2474882111,70.4033123869,21.7266943918,20.6221435454,1.10455084634
 01/27  10:00:00,132.478509855,3.2684697636,0.0,18.8993708281,48.2474882111,62.0547409583,10.4015368648,8.21223630904,2.18930055578
 01/27  11:00:00,127.503496355,3.27622638897,0.0,15.8431941088,48.2474882111,60.1281475517,6.51986941351,3.24601579764,3.27385361586
 01/27  12:00:00,128.15528819,3.50949490487,0.0,14.335124022,48.2474882111,62.0547409583,2.19011100439,0.0,2.19011100439
 01/27  13:00:00,127.91082848,3.82791126595,0.0,14.3165964571,48.2474882111,61.5103924513,3.27578878026,0.0,3.27578878026
 01/27  14:00:00,125.975622126,4.00216451951,0.0,10.0572938379,48.2474882111,63.6602354638,3.27665410782,0.0,3.27665410782
 01/27  15:00:00,117.249553615,3.76055485385,0.0,5.10492290392,48.2474882111,60.1281475517,2.1887183479,0.0,2.1887183479
 01/27  16:00:00,115.678075911,3.47763931978,0.0,3.81636073447,48.2474882111,60.1281475517,2.18880111881,0.0,2.18880111881
 01/27  17:00:00,122.014960408,3.40744667681,0.0,7.3335477641,48.2474882111,63.0180376616,2.18977985732,0.0,2.18977985732
 01/27  18:00:00,133.453154297,3.46761085705,0.0,14.8524911263,37.5258241642,62.7947880557,2.18799129878,0.0,2.18799129878
 01/27  19:00:00,106.960287401,3.2684697636,0.0,26.0570384726,26.8041601173,36.0181789539,2.01239379364,0.908612886727,1.10378090691
 01/27  20:00:00,109.894861002,3.2684697636,0.0,31.5604032817,26.8041601173,33.4493877451,6.58330784215,5.47977790431,1.10352993784
 01/27  21:00:00,101.967614959,3.2684697636,0.0,39.7156533094,16.0824960704,28.0885557216,10.5325068693,9.42886515969,1.10364170959
 01/27  22:00:00,104.982609608,3.2684697636,0.0,44.0150435631,16.0824960704,26.8041601173,14.785484183,13.6823420366,1.10314214644
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301851368,0.0,1.10301851368
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301990957,0.0,1.10301990957
 01/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030138081,0.0,1.1030138081
 01/28  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  07:00:00,158.942284184,3.2684697636,0.0,114.057214209,5.36083202345,21.4433280938,1.24535259741,0.142163368984,1.10318922842
 01/28  08:00:00,137.482029425,3.2684697636,0.0,92.3940436995,5.36083202345,26.5809105114,50.5024835747,49.3991553909,1.10332818376
 01/28  09:00:00,122.949418102,3.2684697636,0.0,61.5688033948,26.8041601173,31.2995447326,45.2094879752,44.1060316286,1.10345634667
 01/28  10:00:00,106.688163214,3.2684697636,0.0,43.0598561991,26.8041601173,33.5472370403,35.8592332213,34.7553867749,1.10384644638
 01/28  11:00:00,98.7620365108,3.2684697636,0.0,36.0970261988,26.8041601173,32.583940337,24.4901679726,23.3864218966,1.10374607604
 01/28  12:00:00,97.9445567261,3.2684697636,0.0,33.0318541064,26.8041601173,34.8316326447,12.8546995583,11.7507456797,1.10395387859
 01/28  13:00:00,93.9097430359,3.2684697636,0.0,30.2814360206,26.8041601173,33.5472370403,4.72472263825,2.53719240594,2.18753023231
 01/28  14:00:00,89.1731610007,3.2684697636,0.0,28.1136451942,26.8041601173,30.9784458315,1.10366280456,0.0,1.10366280456
 01/28  15:00:00,66.9353655206,3.2684697636,0.0,34.2855043368,8.04124803518,21.3317032909,1.31277881485,0.209288673968,1.10349014088
 01/28  16:00:00,75.0971522702,3.2684697636,0.0,43.7316866908,8.04124803518,20.0473076865,1.10341637973,0.0,1.10341637973
 01/28  17:00:00,85.2454563573,3.2684697636,0.0,53.5588918769,8.04124803518,20.3684065876,1.26472973352,0.161325636369,1.10340409715
 01/28  18:00:00,100.484435672,3.2684697636,0.0,61.7140203256,2.68041601173,18.0090894769,0.836441163735,0.816441163735,0.02
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312236142,0.0,1.10312236142
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310900116,0.0,1.10310900116
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311432411,0.0,1.10311432411
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299187293,0.0,1.10299187293
 01/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297004808,0.0,1.10297004808
 01/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296947696,0.0,1.10296947696
 01/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297046101,0.0,1.10297046101
 01/29  08:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300576672,0.0,1.10300576672
 01/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311497838,0.0,1.10311497838
 01/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326073458,0.0,1.10326073458
 01/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301693832,0.0,1.10301693832
 01/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297155755,0.0,1.10297155755
 01/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297142843,0.0,1.10297142843
 01/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311939768,0.0,1.10311939768
 01/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299354752,0.0,1.10299354752
 01/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  03:00:00,40.3072759236,0.190599269335,0.0,1.1804924546,2.68041601173,21.4433280938,1.10301766188,0.0,1.10301766188
 01/30  04:00:00,42.8360118815,0.571797808006,0.0,3.32802987388,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  05:00:00,44.1644247185,0.762397077341,0.0,4.4658434415,2.68041601173,21.4433280938,1.10306272427,0.0,1.10306272427
 01/30  06:00:00,45.576163738,0.571797808006,0.0,3.3877657186,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  07:00:00,187.425871653,3.2684697636,0.0,142.540801678,5.36083202345,21.4433280938,1.10318140258,0.0,1.10318140258
 01/30  08:00:00,168.938851778,3.2684697636,0.0,107.028322884,16.0824960704,32.6817896323,15.6084097627,14.504666004,1.1037437587
 01/30  09:00:00,184.927915801,3.2684697636,0.0,63.0002053454,48.2474882111,70.4033123869,10.0483704146,7.85941384914,2.18895656549
 01/30  10:00:00,166.683285874,3.2684697636,0.0,53.1041468469,48.2474882111,62.0547409583,4.1511238749,1.96202532262,2.18909855228
 01/30  11:00:00,159.63199309,3.2684697636,0.0,47.9794474699,48.2474882111,60.1281475517,2.1893631699,0.0,2.1893631699
 01/30  12:00:00,153.443598067,3.2684697636,0.0,39.8644590398,48.2474882111,62.0547409583,3.27517768665,0.0,3.27517768665
 01/30  13:00:00,157.018409892,3.2684697636,0.0,43.9836193721,48.2474882111,61.5103924513,3.27600971181,0.0,3.27600971181
 01/30  14:00:00,149.302465476,3.2684697636,0.0,34.1178319431,48.2474882111,63.6602354638,2.19112955042,0.0,2.19112955042
 01/30  15:00:00,143.771707349,3.2684697636,0.0,32.1191617284,48.2474882111,60.1281475517,2.18942118972,0.0,2.18942118972
 01/30  16:00:00,142.210678281,3.2684697636,0.0,30.5581326602,48.2474882111,60.1281475517,2.18867664557,0.0,2.18867664557
 01/30  17:00:00,145.482340821,3.2684697636,0.0,30.9399050905,48.2474882111,63.0180376616,2.18941762247,0.0,2.18941762247
 01/30  18:00:00,154.692246962,3.31008433522,0.0,36.2491103131,37.5258241642,62.7947880557,2.18855894151,0.0,2.18855894151
 01/30  19:00:00,126.8424922,3.2684697636,0.0,45.9392432711,26.8041601173,36.0181789539,1.10382168474,0.0,1.10382168474
 01/30  20:00:00,125.74424261,3.2684697636,0.0,47.4097848902,26.8041601173,33.4493877451,1.10358313826,0.0,1.10358313826
 01/30  21:00:00,118.582658365,3.2684697636,0.0,56.3306967149,16.0824960704,28.0885557216,1.10363615566,0.0,1.10363615566
 01/30  22:00:00,120.609906271,3.2684697636,0.0,59.642340226,16.0824960704,26.8041601173,1.28120574002,0.177873626291,1.10333211373
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301609251,0.0,1.10301609251
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301903343,0.0,1.10301903343
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302022689,0.0,1.10302022689
 01/31  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314782613,0.0,1.10314782613
 01/31  07:00:00,158.526243469,3.2684697636,0.0,113.641173494,5.36083202345,21.4433280938,1.10310837611,0.0,1.10310837611
 01/31  08:00:00,147.816376758,3.2684697636,0.0,88.3731811979,16.0824960704,32.6817896323,29.1739279634,28.070222292,1.10370567143
 01/31  09:00:00,170.161138692,3.2684697636,0.0,48.2334282364,48.2474882111,70.4033123869,25.6859866847,24.5816622667,1.10432441792
 01/31  10:00:00,152.622747606,3.2684697636,0.0,39.0436085788,48.2474882111,62.0547409583,23.3328115785,20.0592114151,3.27360016348
 01/31  11:00:00,144.30566137,3.2684697636,0.0,32.6531157496,48.2474882111,60.1281475517,13.4095962872,11.2203713189,2.18922496837
 01/31  12:00:00,138.345672969,3.2684697636,0.0,24.766533942,48.2474882111,62.0547409583,5.56701232043,3.37676634372,2.19024597671
 01/31  13:00:00,138.992876421,3.26849598908,0.0,25.9580596751,48.2474882111,61.5103924513,3.39802705524,0.122029383942,3.27599767129
 01/31  14:00:00,131.007494232,3.29232032188,0.0,15.7990101409,48.2474882111,63.6602354638,3.2763124992,0.0,3.2763124992
 01/31  15:00:00,121.439945899,3.2684697636,0.0,9.78740027858,48.2474882111,60.1281475517,2.18886118473,0.0,2.18886118473
 01/31  16:00:00,118.675095704,3.2705645161,0.0,7.02045533103,48.2474882111,60.1281475517,2.18870470822,0.0,2.18870470822
 01/31  17:00:00,126.808909881,3.34730403836,0.0,12.1876398756,48.2474882111,63.0180376616,2.18994626983,0.0,2.18994626983
 01/31  18:00:00,140.932087013,3.40951043555,0.0,22.3895242637,37.5258241642,62.7947880557,2.18814209628,0.0,2.18814209628
 01/31  19:00:00,114.342742171,3.2684697636,0.0,33.4394932421,26.8041601173,36.0181789539,1.50868982095,0.404835457843,1.1038543631
 01/31  20:00:00,116.117453439,3.2684697636,0.0,37.7829957186,26.8041601173,33.4493877451,4.00222064542,2.89872846483,1.10349218059
 01/31  21:00:00,108.817118962,3.2684697636,0.0,46.5651573127,16.0824960704,28.0885557216,7.14665906023,6.04306829998,1.10359076024
 01/31  22:00:00,111.707638894,3.2684697636,0.0,50.7400728485,16.0824960704,26.8041601173,6.92732384663,5.82418262353,1.10314122309
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302016842,0.0,1.10302016842
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030140356,0.0,1.1030140356
 02/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301771868,0.0,1.10301771868
 02/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031522414,0.0,1.1031522414
 02/01  07:00:00,131.015028534,3.2684697636,0.0,86.1299585592,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  08:00:00,126.38768917,3.2684697636,0.0,66.9444936097,16.0824960704,32.6817896323,2.19544252258,1.09174446356,1.10369805902
 02/01  09:00:00,151.43043191,3.2901620288,0.0,29.4810291893,48.2474882111,70.4033123869,2.26287281274,0.0738837111781,2.18898910156
 02/01  10:00:00,130.363510443,3.2684697636,0.0,16.7843714164,48.2474882111,62.0547409583,2.18933281317,0.0,2.18933281317
 02/01  11:00:00,126.594265668,3.2684697636,0.0,14.941720047,48.2474882111,60.1281475517,2.18929987097,0.0,2.18929987097
 02/01  12:00:00,129.199139857,3.2684697636,0.0,15.6200008298,48.2474882111,62.0547409583,3.27502879509,0.0,3.27502879509
 02/01  13:00:00,134.458809462,3.29966512152,0.0,21.3928235842,48.2474882111,61.5103924513,3.27637462099,0.0,3.27637462099
 02/01  14:00:00,132.347790189,3.32387390936,0.0,17.1077525104,48.2474882111,63.6602354638,3.27579407407,0.0,3.27579407407
 02/01  15:00:00,123.216713947,3.2684697636,0.0,11.5641683268,48.2474882111,60.1281475517,1.10433589838,0.0,1.10433589838
 02/01  16:00:00,125.086850354,3.2684697636,0.0,13.4343047339,48.2474882111,60.1281475517,2.18892023095,0.0,2.18892023095
 02/01  17:00:00,132.103729019,3.33982647013,0.0,17.4899365816,48.2474882111,63.0180376616,3.27452901186,0.0,3.27452901186
 02/01  18:00:00,138.860176878,3.41461117058,0.0,22.7798467269,37.5258241642,62.7947880557,1.10409898886,0.0,1.10409898886
 02/01  19:00:00,111.26071693,3.2684697636,0.0,30.3574680012,26.8041601173,36.0181789539,1.10387295674,0.0,1.10387295674
 02/01  20:00:00,111.089521816,3.2684697636,0.0,32.755064096,26.8041601173,33.4493877451,1.10368612527,0.0,1.10368612527
 02/01  21:00:00,102.158593231,3.2684697636,0.0,39.906631581,16.0824960704,28.0885557216,2.18712482969,0.0,2.18712482969
 02/01  22:00:00,103.048737883,3.2684697636,0.0,42.0811718377,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301551992,0.0,1.10301551992
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301829977,0.0,1.10301829977
 02/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302019149,0.0,1.10302019149
 02/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301333476,0.0,1.10301333476
 02/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  07:00:00,120.359470768,3.2684697636,0.0,75.4744007925,5.36083202345,21.4433280938,1.10312301878,0.0,1.10312301878
 02/02  08:00:00,121.521763417,3.2684697636,0.0,62.078567857,16.0824960704,32.6817896323,2.8428836879,1.73920706875,1.10367661915
 02/02  09:00:00,155.163857593,3.29149669139,0.0,33.2131202091,48.2474882111,70.4033123869,2.20590239143,0.0170113044039,2.18889108703
 02/02  10:00:00,130.340040269,3.2684697636,0.0,16.760901242,48.2474882111,62.0547409583,2.18921643602,0.0,2.18921643602
 02/02  11:00:00,126.762506808,3.2684697636,0.0,15.1099611876,48.2474882111,60.1281475517,2.18949470367,0.0,2.18949470367
 02/02  12:00:00,128.80645206,3.2684697636,0.0,15.2273130334,48.2474882111,62.0547409583,2.19012528275,0.0,2.19012528275
 02/02  13:00:00,126.945038613,3.3139925221,0.0,13.8647253349,48.2474882111,61.5103924513,3.27639921408,0.0,3.27639921408
 02/02  14:00:00,125.292020557,3.34325398157,0.0,10.0326028063,48.2474882111,63.6602354638,3.27612695997,0.0,3.27612695997
 02/02  15:00:00,121.769573346,3.26869903076,0.0,10.1167984583,48.2474882111,60.1281475517,2.18912996775,0.0,2.18912996775
 02/02  16:00:00,123.421057493,3.2730731645,0.0,11.7639084714,48.2474882111,60.1281475517,2.18871678203,0.0,2.18871678203
 02/02  17:00:00,130.34092109,3.34834466548,0.0,15.7186104576,48.2474882111,63.0180376616,2.18983235685,0.0,2.18983235685
 02/02  18:00:00,137.579031396,3.42383455377,0.0,21.4894778614,37.5258241642,62.7947880557,2.18832191398,0.0,2.18832191398
 02/02  19:00:00,110.064507781,3.2684697636,0.0,29.1612588518,26.8041601173,36.0181789539,1.10382235505,0.0,1.10382235505
 02/02  20:00:00,109.381455163,3.2684697636,0.0,31.0469974427,26.8041601173,33.4493877451,1.10349734622,0.0,1.10349734622
 02/02  21:00:00,99.926901668,3.2684697636,0.0,37.6749400183,16.0824960704,28.0885557216,1.103582042,0.0,1.103582042
 02/02  22:00:00,101.129677393,3.2684697636,0.0,40.1621113478,16.0824960704,26.8041601173,1.10316427415,0.0,1.10316427415
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030203835,0.0,1.1030203835
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301539929,0.0,1.10301539929
 02/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301871715,0.0,1.10301871715
 02/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317329542,0.0,1.10317329542
 02/03  07:00:00,128.131348464,3.2684697636,0.0,83.2462784891,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  08:00:00,123.89912813,3.2684697636,0.0,64.4559325696,16.0824960704,32.6817896323,6.48666902104,5.3830254515,1.10364356954
 02/03  09:00:00,151.276840217,3.30127051078,0.0,29.3163290141,48.2474882111,70.4033123869,2.40270701761,0.214095482711,2.1886115349
 02/03  10:00:00,135.790590736,3.2684697636,0.0,22.2114517085,48.2474882111,62.0547409583,2.18897453411,0.0,2.18897453411
 02/03  11:00:00,131.830454504,3.2684697636,0.0,20.1779088831,48.2474882111,60.1281475517,2.18926542248,0.0,2.18926542248
 02/03  12:00:00,128.013394799,3.2684697636,0.0,14.434255772,48.2474882111,62.0547409583,3.27511197447,0.0,3.27511197447
 02/03  13:00:00,127.181606988,3.32065066056,0.0,14.0946355713,48.2474882111,61.5103924513,3.27681683932,0.0,3.27681683932
 02/03  14:00:00,125.738742529,3.35081780952,0.0,10.47176095,48.2474882111,63.6602354638,3.27623672866,0.0,3.27623672866
 02/03  15:00:00,117.723989971,3.28298237396,0.0,6.05693173971,48.2474882111,60.1281475517,2.18889986676,0.0,2.18889986676
 02/03  16:00:00,115.756669771,3.30341892561,0.0,4.06917498848,48.2474882111,60.1281475517,2.18854139504,0.0,2.18854139504
 02/03  17:00:00,122.316054156,3.38374668007,0.0,7.65834150964,48.2474882111,63.0180376616,2.19003573105,0.0,2.19003573105
 02/03  18:00:00,131.335940029,3.44729614681,0.0,15.2229249017,37.5258241642,62.7947880557,1.10405207768,0.0,1.10405207768
 02/03  19:00:00,105.767260253,3.2684697636,0.0,24.8640113243,26.8041601173,36.0181789539,2.18781782283,0.0,2.18781782283
 02/03  20:00:00,106.32915697,3.2684697636,0.0,27.9946992498,26.8041601173,33.4493877451,1.10353882662,0.0,1.10353882662
 02/03  21:00:00,96.853646467,3.2684697636,0.0,34.6016848173,16.0824960704,28.0885557216,1.10354431463,0.0,1.10354431463
 02/03  22:00:00,98.2777421534,3.2684697636,0.0,37.3101761081,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306794658,0.0,1.10306794658
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302016969,0.0,1.10302016969
 02/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030202418,0.0,1.1030202418
 02/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301700926,0.0,1.10301700926
 02/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  07:00:00,133.381774067,3.2684697636,0.0,88.4967040922,5.36083202345,21.4433280938,1.10312298513,0.0,1.10312298513
 02/04  08:00:00,115.70429528,3.2684697636,0.0,73.0836428871,5.36083202345,26.5809105114,17.8572342954,16.7539101398,1.10332415559
 02/04  09:00:00,110.82438355,3.2684697636,0.0,49.4437688426,26.8041601173,31.2995447326,12.5629449996,11.4594725518,1.1034724478
 02/04  10:00:00,105.816441803,3.2684697636,0.0,42.1881347882,26.8041601173,33.5472370403,12.184865383,11.0811179593,1.10374742364
 02/04  11:00:00,105.571824079,3.2684697636,0.0,42.9068137672,26.8041601173,32.583940337,10.6922786685,9.58862895172,1.10364971677
 02/04  12:00:00,106.42125953,3.2684697636,0.0,41.5085569105,26.8041601173,34.8316326447,3.78159721546,2.67774292504,1.10385429042
 02/04  13:00:00,97.4783504398,3.2684697636,0.0,33.8500434245,26.8041601173,33.5472370403,1.10379859638,0.0,1.10379859638
 02/04  14:00:00,86.5838248982,3.2684697636,0.0,25.5243090917,26.8041601173,30.9784458315,2.18751239887,0.0,2.18751239887
 02/04  15:00:00,62.0646610415,3.2684697636,0.0,29.4147998577,8.04124803518,21.3317032909,1.1035141652,0.0,1.1035141652
 02/04  16:00:00,57.3977334132,3.2684697636,0.0,26.0322678338,8.04124803518,20.0473076865,0.02,0.0,0.02
 02/04  17:00:00,57.8180927714,3.2684697636,0.0,26.131528291,8.04124803518,20.3684065876,1.10345660345,0.0,1.10345660345
 02/04  18:00:00,83.2308542684,3.2684697636,0.0,46.9277722554,2.68041601173,18.0090894769,1.10324782359,0.0,1.10324782359
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311736514,0.0,1.10311736514
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310252151,0.0,1.10310252151
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303260277,0.0,1.10303260277
 02/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297224763,0.0,1.10297224763
 02/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
