Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297193956,0.0,1.10297193956
 02/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304404834,0.0,1.10304404834
 02/05  07:00:00,39.0560847906,0.762397077341,0.0,4.71833553708,2.68041601173,16.0824960704,0.221585309045,0.201585309045,0.02
 02/05  08:00:00,32.7988487296,0.952996346676,0.0,5.67250020672,2.68041601173,16.0824960704,1.121346967,0.0183746397443,1.10297232726
 02/05  09:00:00,21.1538721785,0.571797808006,0.0,1.81072219427,2.68041601173,16.0824960704,0.119322476835,0.0993224768351,0.02
 02/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292073144,0.0,1.10292073144
 02/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307026006,0.0,1.10307026006
 02/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322567912,0.0,1.10322567912
 02/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297920297,0.0,1.10297920297
 02/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297017861,0.0,1.10297017861
 02/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297037955,0.0,1.10297037955
 02/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304059506,0.0,1.10304059506
 02/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302007363,0.0,1.10302007363
 02/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030142763,0.0,1.1030142763
 02/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  05:00:00,42.3165576577,0.571797808006,0.0,2.80857565009,2.68041601173,21.4433280938,1.10301917359,0.0,1.10301917359
 02/06  06:00:00,45.2021424662,0.571797808006,0.0,3.01374444682,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/06  07:00:00,182.216393339,3.2684697636,0.0,137.331323364,5.36083202345,21.4433280938,1.10316305787,0.0,1.10316305787
 02/06  08:00:00,161.550600094,3.2684697636,0.0,102.107404533,16.0824960704,32.6817896323,20.4126866561,19.3090129743,1.10367368182
 02/06  09:00:00,172.567265945,3.2684697636,0.0,50.6395554898,48.2474882111,70.4033123869,14.8784249132,12.6896331614,2.18879175182
 02/06  10:00:00,143.603127961,3.2684697636,0.0,30.0239889344,48.2474882111,62.0547409583,5.6474880991,3.45854503831,2.18894306078
 02/06  11:00:00,135.628775082,3.26926694059,0.0,23.9754322848,48.2474882111,60.1281475517,2.18938478165,0.0,2.18938478165
 02/06  12:00:00,134.575917795,3.36883558908,0.0,20.8964129425,48.2474882111,62.0547409583,2.19010415179,0.0,2.19010415179
 02/06  13:00:00,134.755571806,3.50555734179,0.0,21.4836937075,48.2474882111,61.5103924513,3.27692093599,0.0,3.27692093599
 02/06  14:00:00,129.335138727,3.70863270916,0.556670792771,13.1536714566,48.2474882111,63.6602354638,3.27663932457,0.0,3.27663932457
 02/06  15:00:00,120.440055156,3.58832100029,1.30893564299,7.15872265617,48.2474882111,60.1281475517,2.18930447621,0.0,2.18930447621
 02/06  16:00:00,117.77583642,3.3793795794,1.23500823816,4.77737274572,48.2474882111,60.1281475517,2.18856371664,0.0,2.18856371664
 02/06  17:00:00,119.86431453,3.36622934518,0.0986149493281,5.12550426873,48.2474882111,63.0180376616,2.18984409048,0.0,2.18984409048
 02/06  18:00:00,127.659255306,3.42934273443,0.0,11.564193591,37.5258241642,62.7947880557,2.18865823681,0.0,2.18865823681
 02/06  19:00:00,105.522675256,3.2684697636,0.0,24.619426327,26.8041601173,36.0181789539,1.10382476928,0.0,1.10382476928
 02/06  20:00:00,109.718437202,3.2684697636,0.0,31.3839794821,26.8041601173,33.4493877451,1.10354516229,0.0,1.10354516229
 02/06  21:00:00,103.606454983,3.2684697636,0.0,41.3544933332,16.0824960704,28.0885557216,1.1035972156,0.0,1.1035972156
 02/06  22:00:00,107.394166623,3.2684697636,0.0,46.4266005774,16.0824960704,26.8041601173,1.10319656872,0.0,1.10319656872
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301915675,0.0,1.10301915675
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302062017,0.0,1.10302062017
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301486162,0.0,1.10301486162
 02/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317293791,0.0,1.10317293791
 02/07  07:00:00,152.167339154,3.2684697636,0.0,107.282269179,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  08:00:00,142.547733038,3.2684697636,0.0,83.1045374777,16.0824960704,32.6817896323,42.053020433,39.8659120333,2.1871083997
 02/07  09:00:00,159.85355889,3.2859722945,0.0,37.9083459038,48.2474882111,70.4033123869,25.756064101,24.651496946,1.104567155
 02/07  10:00:00,133.594198907,3.2684697636,0.0,20.0150598799,48.2474882111,62.0547409583,13.026120349,10.8367790127,2.18934133634
 02/07  11:00:00,127.377695876,3.27605648536,0.0,15.7175635339,48.2474882111,60.1281475517,4.47659109315,1.20247939633,3.27411169681
 02/07  12:00:00,127.229387363,3.46947481347,0.0,13.4492432857,48.2474882111,62.0547409583,2.19017893061,0.0,2.19017893061
 02/07  13:00:00,127.781764958,3.78253246799,0.0,14.2329117333,48.2474882111,61.5103924513,3.27590991246,0.0,3.27590991246
 02/07  14:00:00,124.907178079,4.00427654746,0.0,8.98673776216,48.2474882111,63.6602354638,3.27645117561,0.0,3.27645117561
 02/07  15:00:00,116.226926075,3.77170750299,0.0,4.07114271544,48.2474882111,60.1281475517,2.18881595651,0.0,2.18881595651
 02/07  16:00:00,114.790977231,3.49684785801,0.0,2.91005351591,48.2474882111,60.1281475517,2.18866105949,0.0,2.18866105949
 02/07  17:00:00,117.89210808,3.41467486181,0.0,3.2034672513,48.2474882111,63.0180376616,2.18989401643,0.0,2.18989401643
 02/07  18:00:00,121.377262778,3.48226403426,0.0,7.69661309641,37.5258241642,62.7947880557,2.18821014786,0.0,2.18821014786
 02/07  19:00:00,98.8033478681,3.2684697636,0.0,17.9000989393,26.8041601173,36.0181789539,1.10384047773,0.0,1.10384047773
 02/07  20:00:00,102.315968072,3.2684697636,0.0,23.9815103522,26.8041601173,33.4493877451,1.10348092675,0.0,1.10348092675
 02/07  21:00:00,94.7264753488,3.2684697636,0.0,32.4745136991,16.0824960704,28.0885557216,1.10357955161,0.0,1.10357955161
 02/07  22:00:00,97.7010140864,3.2684697636,0.0,36.733448041,16.0824960704,26.8041601173,1.10317231335,0.0,1.10317231335
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301967712,0.0,1.10301967712
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302066598,0.0,1.10302066598
 02/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301582879,0.0,1.10301582879
 02/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031473852,0.0,1.1031473852
 02/08  07:00:00,129.798898301,3.2684697636,0.0,84.9138283257,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  08:00:00,124.495268914,3.2684697636,0.0,67.519406687,16.0824960704,32.6817896323,25.6187644896,24.5150745326,1.10368995693
 02/08  09:00:00,150.988943768,3.3156289202,0.0,29.0140741556,48.2474882111,70.4033123869,22.0076290869,19.8186559631,2.18897312377
 02/08  10:00:00,128.555689902,3.2684697636,0.0,14.976550875,48.2474882111,62.0547409583,11.3021673828,9.11284263459,2.18932474818
 02/08  11:00:00,123.542524704,3.28479048397,0.0,11.8736583629,48.2474882111,60.1281475517,2.65963409216,0.470335040282,2.18929905188
 02/08  12:00:00,124.425792866,3.54114722418,0.0,10.5739763781,48.2474882111,62.0547409583,3.27503064097,0.0,3.27503064097
 02/08  13:00:00,124.994232065,3.85299913264,0.0,11.3749121756,48.2474882111,61.5103924513,3.27638880371,0.0,3.27638880371
 02/08  14:00:00,123.163400573,4.00904238043,0.0,7.23819442383,48.2474882111,63.6602354638,3.27581733782,0.0,3.27581733782
 02/08  15:00:00,115.014765891,3.82021129811,0.0,2.81047873562,48.2474882111,60.1281475517,2.18862505325,0.0,2.18862505325
 02/08  16:00:00,113.947089057,3.56081703666,0.0,2.00219616319,48.2474882111,60.1281475517,1.10442391125,0.0,1.10442391125
 02/08  17:00:00,117.294242172,3.43707366007,0.0,2.58320254553,48.2474882111,63.0180376616,3.27457047153,0.0,3.27457047153
 02/08  18:00:00,120.554517855,3.50217751192,0.0,6.85395469586,37.5258241642,62.7947880557,1.10411771202,0.0,1.10411771202
 02/08  19:00:00,96.9506291603,3.2684697636,0.0,16.0473802314,26.8041601173,36.0181789539,2.18759553027,0.0,2.18759553027
 02/08  20:00:00,100.112813576,3.2684697636,0.0,21.778355856,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/08  21:00:00,91.9685750729,3.2684697636,0.0,29.7166134232,16.0824960704,28.0885557216,2.18715256676,0.0,2.18715256676
 02/08  22:00:00,95.3958166283,3.2684697636,0.0,34.428250583,16.0824960704,26.8041601173,1.62275774813,1.60275774813,0.02
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301898172,0.0,1.10301898172
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302038595,0.0,1.10302038595
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301320178,0.0,1.10301320178
 02/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301739676,0.0,1.10301739676
 02/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  07:00:00,143.289015888,3.2684697636,0.0,98.4039459131,5.36083202345,21.4433280938,1.12949944164,0.0263940153621,1.10310542628
 02/09  08:00:00,132.440260288,3.2684697636,0.0,75.4643980608,16.0824960704,32.6817896323,43.5660597891,42.4623645523,1.10369523686
 02/09  09:00:00,157.401896446,3.31413836798,0.0,35.4285173857,48.2474882111,70.4033123869,33.4974988967,31.3085588068,2.18894008987
 02/09  10:00:00,131.742326072,3.2684697636,0.0,18.1631870446,48.2474882111,62.0547409583,19.5065283016,17.3172337195,2.18929458212
 02/09  11:00:00,125.929052857,3.27655357131,0.0,14.2684234289,48.2474882111,60.1281475517,7.0215297809,4.83197908326,2.18955069763
 02/09  12:00:00,126.905760124,3.50714247691,0.0,13.0879483832,48.2474882111,62.0547409583,2.29823372885,0.108047540887,2.19018618796
 02/09  13:00:00,127.21857077,3.80236126571,0.0,13.6498887476,48.2474882111,61.5103924513,3.27649887336,0.0,3.27649887336
 02/09  14:00:00,124.843101932,4.00725752352,0.0,8.9196806399,48.2474882111,63.6602354638,3.27623508016,0.0,3.27623508016
 02/09  15:00:00,116.057050437,3.81753239443,0.0,3.85544218564,48.2474882111,60.1281475517,2.18930575582,0.0,2.18930575582
 02/09  16:00:00,114.495977034,3.56779782604,0.0,2.54410335157,48.2474882111,60.1281475517,2.18879177732,0.0,2.18879177732
 02/09  17:00:00,117.296926582,3.44805974433,0.0,2.57490087048,48.2474882111,63.0180376616,2.18991818272,0.0,2.18991818272
 02/09  18:00:00,119.785107504,3.50807350283,0.0,6.07864835411,37.5258241642,62.7947880557,2.18837970154,0.0,2.18837970154
 02/09  19:00:00,96.6311416039,3.2684697636,0.0,15.727892675,26.8041601173,36.0181789539,1.10370897045,0.0,1.10370897045
 02/09  20:00:00,101.202354379,3.2684697636,0.0,22.867896659,26.8041601173,33.4493877451,1.1035294736,0.0,1.1035294736
 02/09  21:00:00,92.6295044518,3.2684697636,0.0,30.3775428021,16.0824960704,28.0885557216,1.1036175466,0.0,1.1036175466
 02/09  22:00:00,93.9078270421,3.2684697636,0.0,32.9402609968,16.0824960704,26.8041601173,1.1031495315,0.0,1.1031495315
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301946167,0.0,1.10301946167
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302070924,0.0,1.10302070924
 02/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301538095,0.0,1.10301538095
 02/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315754196,0.0,1.10315754196
 02/10  07:00:00,115.476371433,3.2684697636,0.0,70.5913014581,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  08:00:00,113.44307986,3.2684697636,0.0,56.4672176328,16.0824960704,32.6817896323,10.2001602851,9.09647688294,1.10368340218
 02/10  09:00:00,150.432827959,3.32501480497,0.0,28.448572462,48.2474882111,70.4033123869,4.32499344475,2.13646980753,2.18852363722
 02/10  10:00:00,134.476226757,3.2684697636,0.0,20.8970877301,48.2474882111,62.0547409583,2.18907670579,0.0,2.18907670579
 02/10  11:00:00,122.604479464,3.2684697636,0.0,10.9519338435,48.2474882111,60.1281475517,2.18939092083,0.0,2.18939092083
 02/10  12:00:00,122.841673165,3.30164592815,0.0,9.22935797357,48.2474882111,62.0547409583,3.27492420539,0.0,3.27492420539
 02/10  13:00:00,123.298876743,3.36388049838,0.0,10.1686754879,48.2474882111,61.5103924513,3.27700009921,0.0,3.27700009921
 02/10  14:00:00,122.150748352,3.37865979268,0.0,6.85592479045,48.2474882111,63.6602354638,3.27641621873,0.0,3.27641621873
 02/10  15:00:00,114.709286228,3.34677093376,0.0,2.97843943715,48.2474882111,60.1281475517,2.18901999957,0.0,2.18901999957
 02/10  16:00:00,114.004747268,3.38105175908,0.0,2.23961965187,48.2474882111,60.1281475517,2.18866136248,0.0,2.18866136248
 02/10  17:00:00,117.383941748,3.43917137497,0.0,2.67080440635,48.2474882111,63.0180376616,2.18997779255,0.0,2.18997779255
 02/10  18:00:00,120.175883222,3.51081209078,0.0,6.46668548398,37.5258241642,62.7947880557,1.10414556031,0.0,1.10414556031
 02/10  19:00:00,98.4598488473,3.2684697636,0.0,17.5565999185,26.8041601173,36.0181789539,2.18779119482,0.0,2.18779119482
 02/10  20:00:00,102.659797014,3.2684697636,0.0,24.3253392942,26.8041601173,33.4493877451,1.10348731986,0.0,1.10348731986
 02/10  21:00:00,94.9617502743,3.2684697636,0.0,32.7097886245,16.0824960704,28.0885557216,1.57873575041,0.475137792412,1.10359795799
 02/10  22:00:00,97.5330753014,3.2684697636,0.0,36.5655092561,16.0824960704,26.8041601173,3.23417360459,3.21417360459,0.02
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312480691,0.0,1.10312480691
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302034825,0.0,1.10302034825
 02/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030129194,0.0,1.1030129194
 02/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030172587,0.0,1.1030172587
 02/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  07:00:00,138.60738212,3.2684697636,0.0,93.7223121451,5.36083202345,21.4433280938,1.10315639667,0.0,1.10315639667
 02/11  08:00:00,117.70809157,3.2684697636,0.0,77.5547725108,5.36083202345,26.5809105114,41.5219469738,40.418645359,1.10330161482
 02/11  09:00:00,109.406436464,3.2684697636,0.0,48.0258217565,26.8041601173,31.2995447326,32.4674508446,31.3639265471,1.10352429757
 02/11  10:00:00,93.672721897,3.2684697636,0.0,30.0444148817,26.8041601173,33.5472370403,18.7540970671,17.650287424,1.1038096431
 02/11  11:00:00,90.4911990554,3.2684697636,0.0,27.8261887434,26.8041601173,32.583940337,10.2867684946,9.18305884727,1.10370964734
 02/11  12:00:00,91.4501676264,3.32128588324,0.0,26.4846488871,26.8041601173,34.8316326447,2.10619507144,1.0022752251,1.10391984633
 02/11  13:00:00,86.0077114654,3.50528802102,0.0,22.1425861927,26.8041601173,33.5472370403,2.18746978134,0.0,2.18746978134
 02/11  14:00:00,80.2956213673,3.60503814542,0.0,18.899537179,26.8041601173,30.9784458315,1.10363595892,0.0,1.10363595892
 02/11  15:00:00,53.7973229141,3.44479148978,1.84003904432,19.1311009598,8.04124803518,21.3317032909,1.10346776764,0.0,1.10346776764
 02/11  16:00:00,53.3027575822,3.28824404912,6.09625416574,15.8212635515,8.04124803518,20.0473076865,1.10339770322,0.0,1.10339770322
 02/11  17:00:00,52.3375864618,3.2684697636,5.13390700314,15.5171149782,8.04124803518,20.3684065876,0.02,0.0,0.02
 02/11  18:00:00,63.2005556775,3.2684697636,1.05635595425,28.3084510436,2.68041601173,18.0090894769,1.10339210141,0.0,1.10339210141
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311582806,0.0,1.10311582806
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310040742,0.0,1.10310040742
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310814561,0.0,1.10310814561
 02/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297432209,0.0,1.10297432209
 02/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297151886,0.0,1.10297151886
 02/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297201337,0.0,1.10297201337
 02/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297204971,0.0,1.10297204971
 02/12  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  09:00:00,21.0918394528,0.571797808006,0.0,1.74868946855,2.68041601173,16.0824960704,0.312254099647,0.292254099647,0.02
 02/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300979697,0.0,1.10300979697
 02/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307183236,0.0,1.10307183236
 02/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  14:00:00,19.6889382352,0.563789679659,0.353796379322,0.0,2.68041601173,16.0824960704,1.10327899507,0.0,1.10327899507
 02/12  15:00:00,21.7137582086,1.06243707379,1.87996895862,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030609053,0.0,1.1030609053
 02/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302409306,0.0,1.10302409306
 02/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297107031,0.0,1.10297107031
 02/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311707556,0.0,1.10311707556
 02/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301665012,0.0,1.10301665012
 02/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030166538,0.0,1.1030166538
 02/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301963151,0.0,1.10301963151
 02/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  07:00:00,146.245474779,3.2684697636,0.0,101.360404804,5.36083202345,21.4433280938,1.10316598581,0.0,1.10316598581
 02/13  08:00:00,133.243655384,3.2684697636,0.0,76.2677931569,16.0824960704,32.6817896323,4.29584688547,3.19210597468,1.10374091079
 02/13  09:00:00,162.209760158,3.2684697636,0.0,40.2820497021,48.2474882111,70.4033123869,2.40344432504,0.214487182068,2.18895714298
 02/13  10:00:00,145.874556456,3.2684697636,0.0,32.2954174293,48.2474882111,62.0547409583,2.18910657175,0.0,2.18910657175
 02/13  11:00:00,136.684746785,3.2684697636,0.0,25.0322011644,48.2474882111,60.1281475517,2.1893787689,0.0,2.1893787689
 02/13  12:00:00,130.322530295,3.2684697636,0.0,16.7433912679,48.2474882111,62.0547409583,3.27521607051,0.0,3.27521607051
 02/13  13:00:00,132.643138655,3.2684697636,0.0,19.6083481354,48.2474882111,61.5103924513,3.2760659706,0.0,3.2760659706
 02/13  14:00:00,130.136864772,3.27393410361,0.0,14.9467668996,48.2474882111,63.6602354638,2.19117879146,0.0,2.19117879146
 02/13  15:00:00,127.302196996,3.2684697636,0.0,15.6496513758,48.2474882111,60.1281475517,2.18947028384,0.0,2.18947028384
 02/13  16:00:00,128.109782415,3.2684697636,0.0,16.4572367946,48.2474882111,60.1281475517,2.18873032533,0.0,2.18873032533
 02/13  17:00:00,131.761089289,3.29679174283,0.0,17.1903315791,48.2474882111,63.0180376616,3.27425111297,0.0,3.27425111297
 02/13  18:00:00,135.442957389,3.38502001501,0.0,21.8595517266,37.5258241642,62.7947880557,1.10401199791,0.0,1.10401199791
 02/13  19:00:00,110.457190792,3.2684697636,0.0,29.5539418634,26.8041601173,36.0181789539,1.10385619629,0.0,1.10385619629
 02/13  20:00:00,110.084561795,3.2684697636,0.0,31.7501040751,26.8041601173,33.4493877451,1.10361322185,0.0,1.10361322185
 02/13  21:00:00,101.359080688,3.2684697636,0.0,39.1071190382,16.0824960704,28.0885557216,1.1035133268,0.0,1.1035133268
 02/13  22:00:00,103.92837269,3.2684697636,0.0,42.9608066452,16.0824960704,26.8041601173,1.1033581888,0.0,1.1033581888
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302072676,0.0,1.10302072676
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301500479,0.0,1.10301500479
 02/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301860058,0.0,1.10301860058
 02/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103163235,0.0,1.103163235
 02/14  07:00:00,116.446062637,3.2684697636,0.0,71.5609926618,5.36083202345,21.4433280938,1.10312199515,0.0,1.10312199515
 02/14  08:00:00,114.421079361,3.2684697636,0.0,57.4452171338,16.0824960704,32.6817896323,1.10374376715,0.0,1.10374376715
 02/14  09:00:00,151.706205255,3.28614983438,0.0,29.7608147287,48.2474882111,70.4033123869,2.18872600768,0.0,2.18872600768
 02/14  10:00:00,137.415698735,3.2684697636,0.0,23.8365597082,48.2474882111,62.0547409583,2.18905528015,0.0,2.18905528015
 02/14  11:00:00,129.92454708,3.2684697636,0.0,18.2720014591,48.2474882111,60.1281475517,2.1893357155,0.0,2.1893357155
 02/14  12:00:00,124.663515755,3.2684697636,0.0,11.0843767281,48.2474882111,62.0547409583,2.1899751817,0.0,2.1899751817
 02/14  13:00:00,124.652268992,3.3097611846,0.695387540318,10.8807995103,48.2474882111,61.5103924513,3.27618329642,0.0,3.27618329642
 02/14  14:00:00,124.347603305,3.34873398149,3.06345552955,6.01925002505,48.2474882111,63.6602354638,3.27632429488,0.0,3.27632429488
 02/14  15:00:00,118.568674312,3.2829719546,3.93279854888,2.96882795186,48.2474882111,60.1281475517,2.18899433838,0.0,2.18899433838
 02/14  16:00:00,117.658004143,3.29576157312,3.94640549645,2.0317612162,48.2474882111,60.1281475517,2.18858845909,0.0,2.18858845909
 02/14  17:00:00,120.923195068,3.39872345074,4.03166041177,2.21884523915,48.2474882111,63.0180376616,2.1896988974,0.0,2.1896988974
 02/14  18:00:00,116.979533752,3.47985329171,1.37857761798,4.39005052831,37.5258241642,62.7947880557,2.18834744885,0.0,2.18834744885
 02/14  19:00:00,95.0929350737,3.2684697636,0.0,14.1896861449,26.8041601173,36.0181789539,1.1037681176,0.0,1.1037681176
 02/14  20:00:00,99.8082977667,3.2684697636,0.0,21.4738400466,26.8041601173,33.4493877451,1.10345157096,0.0,1.10345157096
 02/14  21:00:00,92.0168835474,3.2684697636,0.0,29.7649218977,16.0824960704,28.0885557216,1.10353351665,0.0,1.10353351665
 02/14  22:00:00,94.6438473822,3.2684697636,0.0,33.6762813368,16.0824960704,26.8041601173,1.10317447275,0.0,1.10317447275
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302049598,0.0,1.10302049598
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301699232,0.0,1.10301699232
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301979466,0.0,1.10301979466
 02/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315015067,0.0,1.10315015067
 02/15  07:00:00,116.070574159,3.2684697636,0.0,71.1855041836,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  08:00:00,114.91751667,3.2684697636,0.0,60.4089877767,16.0824960704,32.6817896323,1.79287127865,0.689275197274,1.10359608137
 02/15  09:00:00,159.380890558,3.30251634484,0.0,37.4191335209,48.2474882111,70.4033123869,2.18850216446,0.0,2.18850216446
 02/15  10:00:00,146.447323922,3.2684697636,0.0,32.8681848944,48.2474882111,62.0547409583,2.18921522045,0.0,2.18921522045
 02/15  11:00:00,141.484165951,3.2684697636,0.0,29.8316203302,48.2474882111,60.1281475517,2.18915733592,0.0,2.18915733592
 02/15  12:00:00,135.981111682,3.2684697636,0.0,22.4019726554,48.2474882111,62.0547409583,3.27495632005,0.0,3.27495632005
 02/15  13:00:00,135.787112914,3.3078282077,0.0,22.7129639501,48.2474882111,61.5103924513,3.27667189128,0.0,3.27667189128
 02/15  14:00:00,131.390636363,3.33495435079,0.747143340453,15.3923749025,48.2474882111,63.6602354638,3.27609861518,0.0,3.27609861518
 02/15  15:00:00,125.703896614,3.2684697636,1.77137283565,12.2799781578,48.2474882111,60.1281475517,2.18881040527,0.0,2.18881040527
 02/15  16:00:00,128.162574094,3.2702362939,1.77203747953,14.736224464,48.2474882111,60.1281475517,1.10426272166,0.0,1.10426272166
 02/15  17:00:00,130.676665422,3.34624501916,0.437288101637,15.619166334,48.2474882111,63.0180376616,3.27450622258,0.0,3.27450622258
 02/15  18:00:00,130.163672199,3.42502872001,0.0,19.0075911649,37.5258241642,62.7947880557,1.10401377032,0.0,1.10401377032
 02/15  19:00:00,106.396129218,3.2684697636,0.0,25.4928802887,26.8041601173,36.0181789539,2.18774285038,0.0,2.18774285038
 02/15  20:00:00,109.168542432,3.2684697636,0.0,30.834084712,26.8041601173,33.4493877451,1.10350932714,0.0,1.10350932714
 02/15  21:00:00,100.254773388,3.2684697636,0.0,38.0028117385,16.0824960704,28.0885557216,1.1036323314,0.0,1.1036323314
 02/15  22:00:00,102.174064775,3.2684697636,0.0,41.2064987301,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302387154,0.0,1.10302387154
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301451388,0.0,1.10301451388
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301823851,0.0,1.10301823851
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302035623,0.0,1.10302035623
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  07:00:00,118.092310101,3.2684697636,0.0,73.2072401259,5.36083202345,21.4433280938,1.10311045506,0.0,1.10311045506
 02/16  08:00:00,114.175178594,3.2684697636,0.0,59.6666497001,16.0824960704,32.6817896323,1.10363483412,0.0,1.10363483412
 02/16  09:00:00,156.191031976,3.29310070014,0.0,34.2386905835,48.2474882111,70.4033123869,2.18912723708,0.0,2.18912723708
 02/16  10:00:00,142.525318502,3.2684697636,0.0,28.9461794754,48.2474882111,62.0547409583,2.18945562686,0.0,2.18945562686
 02/16  11:00:00,137.435496178,3.2684697636,0.0,25.7829505576,48.2474882111,60.1281475517,2.18912118589,0.0,2.18912118589
 02/16  12:00:00,135.642875343,3.2684697636,0.0,22.0637363154,48.2474882111,62.0547409583,2.19001296799,0.0,2.19001296799
 02/16  13:00:00,129.878471665,3.30420441207,0.0,16.8079464966,48.2474882111,61.5103924513,3.27678144175,0.0,3.27678144175
 02/16  14:00:00,131.741167731,3.33404340909,0.0,16.490960553,48.2474882111,63.6602354638,3.27650647088,0.0,3.27650647088
 02/16  15:00:00,128.251114338,3.2684697636,0.0,16.5985687178,48.2474882111,60.1281475517,2.18921900808,0.0,2.18921900808
 02/16  16:00:00,128.763879979,3.2684697636,0.0,17.1113343583,48.2474882111,60.1281475517,2.1887321099,0.0,2.1887321099
 02/16  17:00:00,136.029746362,3.34017082315,0.0,21.4156095722,48.2474882111,63.0180376616,2.18975820935,0.0,2.18975820935
 02/16  18:00:00,138.133741169,3.41430604264,0.0,26.9883828121,37.5258241642,62.7947880557,2.18857076404,0.0,2.18857076404
 02/16  19:00:00,112.433621855,3.2684697636,0.0,31.5303729261,26.8041601173,36.0181789539,1.10378683786,0.0,1.10378683786
 02/16  20:00:00,111.716654138,3.2684697636,0.0,33.3821964175,26.8041601173,33.4493877451,1.10351265914,0.0,1.10351265914
 02/16  21:00:00,103.29468874,3.2684697636,0.0,41.04272709,16.0824960704,28.0885557216,1.10356273879,0.0,1.10356273879
 02/16  22:00:00,107.479609553,3.2684697636,0.0,46.5120435079,16.0824960704,26.8041601173,1.1031759964,0.0,1.1031759964
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302064224,0.0,1.10302064224
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301548758,0.0,1.10301548758
 02/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301886244,0.0,1.10301886244
 02/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315635382,0.0,1.10315635382
 02/17  07:00:00,123.269873585,3.2684697636,0.0,78.3848036103,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  08:00:00,116.815316701,3.2684697636,0.0,62.3067878075,16.0824960704,32.6817896323,2.18704223257,0.0,2.18704223257
 02/17  09:00:00,157.405136277,3.28652706883,0.0,35.4593685158,48.2474882111,70.4033123869,1.10452200669,0.0,1.10452200669
 02/17  10:00:00,143.507761091,3.2684697636,0.0,29.9286220644,48.2474882111,62.0547409583,2.18923234444,0.0,2.18923234444
 02/17  11:00:00,140.310676995,3.2684697636,0.0,28.6581313747,48.2474882111,60.1281475517,3.27380222429,0.0,3.27380222429
 02/17  12:00:00,144.610042628,3.2684697636,0.0,31.0309036008,48.2474882111,62.0547409583,2.19008951542,0.0,2.19008951542
 02/17  13:00:00,147.88573741,3.28182754696,0.0,34.8375891068,48.2474882111,61.5103924513,3.27665209235,0.0,3.27665209235
 02/17  14:00:00,144.902275045,3.30758020606,0.0,29.6785310701,48.2474882111,63.6602354638,3.27666380333,0.0,3.27666380333
 02/17  15:00:00,140.803441849,3.2684697636,0.0,29.1508962282,48.2474882111,60.1281475517,2.18872903754,0.0,2.18872903754
 02/17  16:00:00,140.425164954,3.2684697636,0.0,28.7726193333,48.2474882111,60.1281475517,2.18882087113,0.0,2.18882087113
 02/17  17:00:00,143.347279897,3.31775004889,0.0,28.7555638811,48.2474882111,63.0180376616,2.18980172775,0.0,2.18980172775
 02/17  18:00:00,144.386557703,3.39905645111,0.0,33.256448938,37.5258241642,62.7947880557,2.18802183078,0.0,2.18802183078
 02/17  19:00:00,121.230686379,3.2684697636,0.0,40.3274374504,26.8041601173,36.0181789539,1.10379916539,0.0,1.10379916539
 02/17  20:00:00,121.230546316,3.2684697636,0.0,42.8960885963,26.8041601173,33.4493877451,1.10344567705,0.0,1.10344567705
 02/17  21:00:00,108.640297362,3.2684697636,0.0,46.3883357124,16.0824960704,28.0885557216,1.10354164062,0.0,1.10354164062
 02/17  22:00:00,108.84560471,3.2684697636,0.0,47.8780386644,16.0824960704,26.8041601173,1.10315367211,0.0,1.10315367211
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302057482,0.0,1.10302057482
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030156265,0.0,1.1030156265
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301892411,0.0,1.10301892411
 02/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  07:00:00,135.442386095,3.2684697636,0.0,90.5573161204,5.36083202345,21.4433280938,1.10320641877,0.0,1.10320641877
 02/18  08:00:00,109.983508094,3.2684697636,0.0,72.2975223685,5.36083202345,26.5809105114,12.4889494445,11.3856661796,1.1032832649
 02/18  09:00:00,103.984342896,3.2684697636,0.0,42.6037281879,26.8041601173,31.2995447326,3.95596070906,2.85247956946,1.1034811396
 02/18  10:00:00,96.1512799836,3.2684697636,0.0,32.5229729683,26.8041601173,33.5472370403,1.10372073652,0.0,1.10372073652
 02/18  11:00:00,94.3411898029,3.2684697636,0.0,31.6761794909,26.8041601173,32.583940337,1.10363723329,0.0,1.10363723329
 02/18  12:00:00,93.8087676808,3.2684697636,0.0,28.8960650611,26.8041601173,34.8316326447,1.10380309165,0.0,1.10380309165
 02/18  13:00:00,92.4513619374,3.2684697636,0.0,28.8230549221,26.8041601173,33.5472370403,2.18760251875,0.0,2.18760251875
 02/18  14:00:00,91.5659054101,3.2684697636,0.0,30.5063896036,26.8041601173,30.9784458315,1.10369968961,0.0,1.10369968961
 02/18  15:00:00,70.8838486821,3.2684697636,0.0,38.2339874983,8.04124803518,21.3317032909,1.1035234081,0.0,1.1035234081
 02/18  16:00:00,74.0493777125,3.2684697636,0.0,42.6839121332,8.04124803518,20.0473076865,1.10336491056,0.0,1.10336491056
 02/18  17:00:00,72.0615510032,3.2684697636,0.0,40.3749865228,8.04124803518,20.3684065876,1.10343873053,0.0,1.10343873053
 02/18  18:00:00,82.4933588852,3.2684697636,0.0,51.1249435388,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311398805,0.0,1.10311398805
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312399754,0.0,1.10312399754
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319947105,0.0,1.10319947105
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299322604,0.0,1.10299322604
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296965786,0.0,1.10296965786
 02/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297104458,0.0,1.10297104458
 02/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297149802,0.0,1.10297149802
 02/19  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297191192,0.0,1.10297191192
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030686618,0.0,1.1030686618
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319669211,0.0,1.10319669211
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306377975,0.0,1.10306377975
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297191587,0.0,1.10297191587
 02/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297162305,0.0,1.10297162305
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311311224,0.0,1.10311311224
 02/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297037547,0.0,1.10297037547
 02/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296966491,0.0,1.10296966491
 02/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297104006,0.0,1.10297104006
 02/20  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297148633,0.0,1.10297148633
 02/20  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297186497,0.0,1.10297186497
 02/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306847016,0.0,1.10306847016
 02/20  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319622453,0.0,1.10319622453
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306347381,0.0,1.10306347381
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029718563,0.0,1.1029718563
 02/20  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297151953,0.0,1.10297151953
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311263752,0.0,1.10311263752
 02/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297012279,0.0,1.10297012279
 02/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030163338,0.0,1.1030163338
 02/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301924581,0.0,1.10301924581
 02/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  07:00:00,186.137573415,3.2684697636,0.0,141.25250344,5.36083202345,21.4433280938,1.10320260946,0.0,1.10320260946
 02/21  08:00:00,155.321551286,3.2684697636,0.0,103.280355726,16.0824960704,32.6817896323,1.10365204512,0.0,1.10365204512
 02/21  09:00:00,174.537129303,3.2684697636,0.0,52.6094188471,48.2474882111,70.4033123869,2.18888380954,0.0,2.18888380954
 02/21  10:00:00,151.866976928,3.2684697636,0.0,38.2878379005,48.2474882111,62.0547409583,2.18922662855,0.0,2.18922662855
 02/21  11:00:00,146.546037943,3.2684697636,0.0,34.8934923227,48.2474882111,60.1281475517,2.18949515168,0.0,2.18949515168
 02/21  12:00:00,145.788979203,3.2684697636,0.0,32.2098401757,48.2474882111,62.0547409583,3.27487069129,0.0,3.27487069129
 02/21  13:00:00,151.724695733,3.2684697636,0.0,38.6899052125,48.2474882111,61.5103924513,3.27621848705,0.0,3.27621848705
 02/21  14:00:00,142.964451872,3.2684697636,0.0,27.7798183393,48.2474882111,63.6602354638,2.19047357764,0.0,2.19047357764
 02/21  15:00:00,137.99152147,3.2684697636,0.0,26.3389758498,48.2474882111,60.1281475517,2.18956336412,0.0,2.18956336412
 02/21  16:00:00,135.165931444,3.2684697636,0.0,23.5133858231,48.2474882111,60.1281475517,2.18881935723,0.0,2.18881935723
 02/21  17:00:00,132.320696296,3.2684697636,0.0,17.7782605657,48.2474882111,63.0180376616,3.27437948007,0.0,3.27437948007
 02/21  18:00:00,134.602239028,3.3166668113,0.0,26.0218532359,37.5258241642,62.7947880557,1.10405176126,0.0,1.10405176126
 02/21  19:00:00,122.598077967,3.2684697636,0.0,41.6948290381,26.8041601173,36.0181789539,1.10389644673,0.0,1.10389644673
 02/21  20:00:00,123.20018749,3.2684697636,0.0,44.8657297697,26.8041601173,33.4493877451,1.10364603734,0.0,1.10364603734
 02/21  21:00:00,115.618386511,3.2684697636,0.0,53.3664248614,16.0824960704,28.0885557216,1.10354402661,0.0,1.10354402661
 02/21  22:00:00,119.598400253,3.2684697636,0.0,58.6308342074,16.0824960704,26.8041601173,1.1033829559,0.0,1.1033829559
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030181808,0.0,1.1030181808
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302000514,0.0,1.10302000514
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.583542779565,0.0,0.583542779565
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.539250302079,0.0,0.539250302079
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309037792,0.0,1.10309037792
 02/22  07:00:00,146.179462485,3.2684697636,0.0,101.29439251,5.36083202345,21.4433280938,1.1031077204,0.0,1.1031077204
 02/22  08:00:00,125.23158851,3.2684697636,0.0,73.1903929496,16.0824960704,32.6817896323,5.87423278868,4.77059885186,1.10363393682
 02/22  09:00:00,150.624312445,3.27256348081,0.0,28.6925082716,48.2474882111,70.4033123869,2.48310727066,0.294318433623,2.18878883704
 02/22  10:00:00,128.670055259,3.2684697636,0.0,15.0909162315,48.2474882111,62.0547409583,2.18911381892,0.0,2.18911381892
 02/22  11:00:00,123.308640849,3.2684697636,0.0,11.6560952288,48.2474882111,60.1281475517,2.18938936377,0.0,2.18938936377
 02/22  12:00:00,124.403078249,3.2684697636,0.0,10.8239392224,48.2474882111,62.0547409583,2.19002143869,0.0,2.19002143869
 02/22  13:00:00,125.839559641,3.29135716926,0.0,12.7818817148,48.2474882111,61.5103924513,3.27624167774,0.0,3.27624167774
 02/22  14:00:00,123.831488439,3.32725426708,0.0,8.58807040254,48.2474882111,63.6602354638,3.27596677602,0.0,3.27596677602
 02/22  15:00:00,115.731100166,3.27417110581,0.0,4.07285320345,48.2474882111,60.1281475517,2.18902327384,0.0,2.18902327384
 02/22  16:00:00,114.384684927,3.2885436383,0.0,2.71206543194,48.2474882111,60.1281475517,2.188612523,0.0,2.188612523
 02/22  17:00:00,117.661184548,3.37836165494,0.0,3.00885692586,48.2474882111,63.0180376616,2.18971862435,0.0,2.18971862435
 02/22  18:00:00,115.236830335,3.46013362871,0.0,6.51297772603,37.5258241642,62.7947880557,2.18830610859,0.0,2.18830610859
 02/22  19:00:00,100.067495661,3.2684697636,0.0,19.1642467326,26.8041601173,36.0181789539,1.10377400667,0.0,1.10377400667
 02/22  20:00:00,104.265158023,3.2684697636,0.0,25.9307003032,26.8041601173,33.4493877451,1.10345618157,0.0,1.10345618157
 02/22  21:00:00,97.4768473279,3.2684697636,0.0,35.2248856782,16.0824960704,28.0885557216,1.10353758493,0.0,1.10353758493
 02/22  22:00:00,100.45053222,3.2684697636,0.0,39.482966175,16.0824960704,26.8041601173,2.10633583116,1.00316017567,1.10317565548
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301353372,0.0,1.10301353372
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301726611,0.0,1.10301726611
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301964732,0.0,1.10301964732
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031505886,0.0,1.1031505886
