Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/23  07:00:00,136.019940388,3.2684697636,0.0,91.1348704131,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  08:00:00,118.159365697,3.2684697636,0.0,66.1181701371,16.0824960704,32.6817896323,19.5123748036,18.4087789607,1.1035958429
 02/23  09:00:00,148.457359694,3.30582272308,0.0,26.4922962789,48.2474882111,70.4033123869,10.8222220571,8.63367589776,2.18854615931
 02/23  10:00:00,127.396994758,3.2684697636,0.0,13.8178557311,48.2474882111,62.0547409583,3.39812182323,1.20875769247,2.18936413076
 02/23  11:00:00,122.152490997,3.27796450838,0.0,10.4904506315,48.2474882111,60.1281475517,2.18913932403,0.0,2.18913932403
 02/23  12:00:00,123.267942133,3.46587315254,0.0,9.49139971738,48.2474882111,62.0547409583,3.27491600981,0.0,3.27491600981
 02/23  13:00:00,124.569378514,3.68678802908,0.0,11.1162697289,48.2474882111,61.5103924513,3.27661642441,0.0,3.27661642441
 02/23  14:00:00,123.31770712,3.82091778389,0.0,7.58062556667,48.2474882111,63.6602354638,3.27603217837,0.0,3.27603217837
 02/23  15:00:00,115.600099081,3.66702713478,0.0,3.54899608978,48.2474882111,60.1281475517,2.18876337232,0.0,2.18876337232
 02/23  16:00:00,114.807661613,3.45424604626,0.0,2.96933971033,48.2474882111,60.1281475517,1.10423799055,0.0,1.10423799055
 02/23  17:00:00,118.090714029,3.4193840309,0.0,3.3973640309,48.2474882111,63.0180376616,3.27441815519,0.0,3.27441815519
 02/23  18:00:00,115.517496862,3.50412881796,0.0,6.74964906313,37.5258241642,62.7947880557,1.10410281924,0.0,1.10410281924
 02/23  19:00:00,100.167630296,3.2684697636,0.0,19.2643813671,26.8041601173,36.0181789539,2.26545881175,0.0777712497738,2.18768756198
 02/23  20:00:00,105.706668761,3.2684697636,0.0,27.3722110409,26.8041601173,33.4493877451,2.81037809676,1.70689352827,1.10348456848
 02/23  21:00:00,97.8973382577,3.2684697636,0.0,35.645376608,16.0824960704,28.0885557216,5.0484939921,3.94488915828,1.10360483383
 02/23  22:00:00,101.289376627,3.2684697636,0.0,40.321810582,16.0824960704,26.8041601173,7.81523200645,7.79523200645,0.02
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301951949,0.0,1.10301951949
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301921666,0.0,1.10301921666
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302012987,0.0,1.10302012987
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301503524,0.0,1.10301503524
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  07:00:00,138.116516356,3.2684697636,0.0,93.2314463809,5.36083202345,21.4433280938,1.10312202539,0.0,1.10312202539
 02/24  08:00:00,119.112905687,3.2684697636,0.0,67.0717101271,16.0824960704,32.6817896323,22.0242246314,20.9204855308,1.1037391006
 02/24  09:00:00,150.987084282,3.31682669755,0.0,29.0110168925,48.2474882111,70.4033123869,17.6593030684,15.4702658137,2.18903725476
 02/24  10:00:00,129.737064249,3.2684697636,0.0,16.157925222,48.2474882111,62.0547409583,12.7776812008,10.588322417,2.18935878379
 02/24  11:00:00,125.356189661,3.26910084442,0.0,13.70301296,48.2474882111,60.1281475517,5.75768409591,3.56835505508,2.18932904083
 02/24  12:00:00,127.022934441,3.40501772226,0.0,13.3072474552,48.2474882111,62.0547409583,2.18990276734,0.0,2.18990276734
 02/24  13:00:00,127.974904144,3.59316813138,0.0,14.615415256,48.2474882111,61.5103924513,3.27659605488,0.0,3.27659605488
 02/24  14:00:00,125.64038875,3.75769878061,0.0,9.96652620066,48.2474882111,63.6602354638,3.27631405674,0.0,3.27631405674
 02/24  15:00:00,116.996406,3.63613891576,0.0,4.97619122707,48.2474882111,60.1281475517,2.18909064408,0.0,2.18909064408
 02/24  16:00:00,115.909428371,3.43843443346,0.0,4.08691808103,48.2474882111,60.1281475517,2.18883353036,0.0,2.18883353036
 02/24  17:00:00,119.337643374,3.42388780937,0.0,4.63978959824,48.2474882111,63.0180376616,2.18961584296,0.0,2.18961584296
 02/24  18:00:00,117.702906463,3.50826780494,0.0,8.93091967717,37.5258241642,62.7947880557,2.18851789348,0.0,2.18851789348
 02/24  19:00:00,104.084120857,3.2684697636,0.0,23.1808719281,26.8041601173,36.0181789539,4.8669916915,3.76327141158,1.10372027992
 02/24  20:00:00,108.502537831,3.2684697636,0.0,30.1680801108,26.8041601173,33.4493877451,8.08060945457,6.97707113468,1.10353831989
 02/24  21:00:00,100.75949798,3.2684697636,0.0,38.5075363298,16.0824960704,28.0885557216,13.0563920821,11.9527661376,1.1036259445
 02/24  22:00:00,104.035190806,3.2684697636,0.0,43.0676247611,16.0824960704,26.8041601173,16.5355457372,15.4323917093,1.10315402787
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301981944,0.0,1.10301981944
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301978569,0.0,1.10301978569
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301635011,0.0,1.10301635011
 02/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315946254,0.0,1.10315946254
 02/25  07:00:00,146.027458063,3.2684697636,0.0,101.142388088,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/25  08:00:00,110.886503214,3.2684697636,0.0,75.6678508214,5.36083202345,26.5809105114,25.8389700769,24.7356807704,1.10328930645
 02/25  09:00:00,106.449930638,3.2684697636,0.0,45.0693159305,26.8041601173,31.2995447326,18.1703146741,17.0668524447,1.10346222946
 02/25  10:00:00,93.0469006491,3.2684697636,0.0,29.4185936338,26.8041601173,33.5472370403,6.78302693903,5.67924766371,1.10377927532
 02/25  11:00:00,87.8558615067,3.2684697636,0.0,25.1908511947,26.8041601173,32.583940337,1.10371210068,0.0,1.10371210068
 02/25  12:00:00,89.4207163634,3.30509488072,0.0,24.4713886266,26.8041601173,34.8316326447,2.18744644541,0.0,2.18744644541
 02/25  13:00:00,85.2850870328,3.42957131749,0.0,21.4956784637,26.8041601173,33.5472370403,1.10368337639,0.0,1.10368337639
 02/25  14:00:00,79.7416169453,3.455039341,0.0,18.4955315614,26.8041601173,30.9784458315,1.1036258707,0.0,1.1036258707
 02/25  15:00:00,52.0925286836,3.37493146389,0.0,19.3362057995,8.04124803518,21.3317032909,1.10350130439,0.0,1.10350130439
 02/25  16:00:00,49.2666492479,3.27235553731,0.0,17.8972978948,8.04124803518,20.0473076865,1.10336077299,0.0,1.10336077299
 02/25  17:00:00,49.5322016488,3.2684697636,0.0,17.8456371683,8.04124803518,20.3684065876,1.10342262786,0.0,1.10342262786
 02/25  18:00:00,57.9341511659,3.2684697636,0.0,29.0330691529,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317653741,0.0,1.10317653741
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312151162,0.0,1.10312151162
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321958469,0.0,1.10321958469
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301806569,0.0,1.10301806569
 02/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297057004,0.0,1.10297057004
 02/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297135156,0.0,1.10297135156
 02/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  07:00:00,40.8201732661,0.952996346676,0.0,6.29182474325,2.68041601173,16.0824960704,1.51254325019,0.409556986372,1.10298626381
 02/26  08:00:00,23.4441728789,0.762397077341,0.0,3.91042362534,2.68041601173,16.0824960704,0.167042940108,0.147042940108,0.02
 02/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030094288,0.0,1.1030094288
 02/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300539115,0.0,1.10300539115
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306152113,0.0,1.10306152113
 02/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311378615,0.0,1.10311378615
 02/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297086143,0.0,1.10297086143
 02/26  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296978155,0.0,1.10296978155
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309566678,0.0,1.10309566678
 02/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297058837,0.0,1.10297058837
 02/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301888272,0.0,1.10301888272
 02/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301982334,0.0,1.10301982334
 02/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314690383,0.0,1.10314690383
 02/27  07:00:00,173.881219032,3.2684697636,0.0,131.463482391,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  08:00:00,148.15239397,3.2684697636,0.0,96.1111984099,16.0824960704,32.6817896323,15.1584711165,14.0548099414,1.10366117514
 02/27  09:00:00,179.683889943,3.2684697636,0.0,57.7561794873,48.2474882111,70.4033123869,9.57074084069,7.38209232715,2.18864851353
 02/27  10:00:00,154.098242108,3.2684697636,0.0,40.5191030811,48.2474882111,62.0547409583,4.01804550699,1.82886069939,2.1891848076
 02/27  11:00:00,135.333114617,3.2684697636,0.0,23.6805689961,48.2474882111,60.1281475517,2.18928572705,0.0,2.18928572705
 02/27  12:00:00,132.235603661,3.2684697636,0.0,18.6564646343,48.2474882111,62.0547409583,3.27511930711,0.0,3.27511930711
 02/27  13:00:00,133.275215907,3.2684697636,0.0,20.2404253874,48.2474882111,61.5103924513,3.27680143358,0.0,3.27680143358
 02/27  14:00:00,128.674456916,3.2684697636,0.0,13.489823383,48.2474882111,63.6602354638,3.27620541179,0.0,3.27620541179
 02/27  15:00:00,118.653948883,3.2684697636,0.0,7.00140326281,48.2474882111,60.1281475517,2.18890040653,0.0,2.18890040653
 02/27  16:00:00,116.189071573,3.2684697636,0.0,4.53652595289,48.2474882111,60.1281475517,1.10429092602,0.0,1.10429092602
 02/27  17:00:00,119.273241786,3.33279291075,0.0,4.66648290831,48.2474882111,63.0180376616,3.27457341313,0.0,3.27457341313
 02/27  18:00:00,116.640090401,3.4236256518,0.0,7.95274576891,37.5258241642,62.7947880557,1.10403150798,0.0,1.10403150798
 02/27  19:00:00,102.066870518,3.2684697636,0.0,21.1636215888,26.8041601173,36.0181789539,2.18778085622,0.0,2.18778085622
 02/27  20:00:00,107.381480571,3.2684697636,0.0,29.0470228507,26.8041601173,33.4493877451,1.10351934075,0.0,1.10351934075
 02/27  21:00:00,102.315763308,3.2684697636,0.0,40.063801658,16.0824960704,28.0885557216,1.10364105062,0.0,1.10364105062
 02/27  22:00:00,107.393836888,3.2684697636,0.0,46.4262708423,16.0824960704,26.8041601173,2.84456474925,2.82456474925,0.02
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302301443,0.0,1.10302301443
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301592837,0.0,1.10301592837
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030186021,0.0,1.1030186021
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301970064,0.0,1.10301970064
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  07:00:00,134.12159832,3.2684697636,0.0,91.7038616782,5.36083202345,21.4433280938,1.103111514,0.0,1.103111514
 02/28  08:00:00,120.940370037,3.2684697636,0.0,68.8991744767,16.0824960704,32.6817896323,12.3713443354,11.2677091924,1.10363514298
 02/28  09:00:00,161.403401009,3.27662633181,0.0,39.4675339851,48.2474882111,70.4033123869,7.47216600509,5.28305223166,2.18911377343
 02/28  10:00:00,147.792509888,3.2684697636,0.0,34.2133708604,48.2474882111,62.0547409583,3.13916929584,0.949738328951,2.18943096688
 02/28  11:00:00,142.692017987,3.2684697636,0.0,31.0394723663,48.2474882111,60.1281475517,2.18908608185,0.0,2.18908608185
 02/28  12:00:00,142.629376953,3.2684697636,0.0,29.0502379259,48.2474882111,62.0547409583,2.18996229821,0.0,2.18996229821
 02/28  13:00:00,150.82961455,3.27218013278,0.0,37.7911136603,48.2474882111,61.5103924513,3.27667485319,0.0,3.27667485319
 02/28  14:00:00,144.917419994,3.29572099768,0.0,29.7055352273,48.2474882111,63.6602354638,3.27637746304,0.0,3.27637746304
 02/28  15:00:00,136.477783045,3.2684697636,0.0,24.8252374243,48.2474882111,60.1281475517,2.18912810164,0.0,2.18912810164
 02/28  16:00:00,134.728474111,3.2684697636,0.0,23.0759284904,48.2474882111,60.1281475517,2.18886739556,0.0,2.18886739556
 02/28  17:00:00,138.748010292,3.31420363153,0.0,24.1598406938,48.2474882111,63.0180376616,2.18964265572,0.0,2.18964265572
 02/28  18:00:00,135.053659666,3.39711931266,0.0,28.860154706,37.5258241642,62.7947880557,2.18845017833,0.0,2.18845017833
 02/28  19:00:00,117.966376817,3.2684697636,0.0,37.0631278886,26.8041601173,36.0181789539,1.10373058777,0.0,1.10373058777
 02/28  20:00:00,117.13135172,3.2684697636,0.0,38.7968940001,26.8041601173,33.4493877451,1.10346219453,0.0,1.10346219453
 02/28  21:00:00,107.848196145,3.2684697636,0.0,45.5962344956,16.0824960704,28.0885557216,1.10363278319,0.0,1.10363278319
 02/28  22:00:00,109.468020774,3.2684697636,0.0,48.5004547284,16.0824960704,26.8041601173,1.44233368592,0.339176107407,1.10315757852
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301969777,0.0,1.10301969777
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301372931,0.0,1.10301372931
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301709024,0.0,1.10301709024
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316130226,0.0,1.10316130226
 03/01  07:00:00,130.53651242,3.2684697636,0.0,88.1187757785,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  08:00:00,115.150867123,3.2684697636,0.0,63.1096715625,16.0824960704,32.6817896323,3.50858910507,2.40490164722,1.10368745786
 03/01  09:00:00,149.400872489,3.28942674451,0.0,27.4522050528,48.2474882111,70.4033123869,2.3573721786,0.168848557621,2.18852362098
 03/01  10:00:00,126.89592521,3.2684697636,0.0,13.3167861831,48.2474882111,62.0547409583,2.18922966802,0.0,2.18922966802
 03/01  11:00:00,120.82899823,3.27133566777,0.0,9.17358670537,48.2474882111,60.1281475517,2.18934563371,0.0,2.18934563371
 03/01  12:00:00,121.692182433,3.39063057335,0.0,7.99088259653,48.2474882111,62.0547409583,3.27519849385,0.0,3.27519849385
 03/01  13:00:00,122.080888525,3.64480871095,0.0,8.66975905722,48.2474882111,61.5103924513,3.27687052206,0.0,3.27687052206
 03/01  14:00:00,120.482256289,3.81525828743,0.0,4.75083423263,48.2474882111,63.6602354638,3.27626770651,0.0,3.27626770651
 03/01  15:00:00,113.571008586,3.64811610752,0.268988735425,1.26982788632,48.2474882111,60.1281475517,2.1889140191,0.0,2.1889140191
 03/01  16:00:00,114.111955942,3.4775605289,1.17620002485,1.07411953119,48.2474882111,60.1281475517,2.18854630217,0.0,2.18854630217
 03/01  17:00:00,117.504290101,3.41690191681,1.45145221898,1.36196999881,48.2474882111,63.0180376616,2.1898342852,0.0,2.1898342852
 03/01  18:00:00,109.815723635,3.5069078071,0.369504163902,3.14292601634,37.5258241642,62.7947880557,1.10404853507,0.0,1.10404853507
 03/01  19:00:00,89.5818015692,3.2684697636,0.0,8.67855264037,26.8041601173,36.0181789539,2.18779470405,0.0,2.18779470405
 03/01  20:00:00,94.6477008347,3.2684697636,0.0,16.3132431146,26.8041601173,33.4493877451,1.10353012596,0.0,1.10353012596
 03/01  21:00:00,88.6170560825,3.2684697636,0.0,26.3650944327,16.0824960704,28.0885557216,1.10353319143,0.0,1.10353319143
 03/01  22:00:00,92.2188074471,3.2684697636,0.0,31.2512414018,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306219576,0.0,1.10306219576
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301785502,0.0,1.10301785502
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301933941,0.0,1.10301933941
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301253137,0.0,1.10301253137
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  07:00:00,130.709751907,3.2684697636,0.0,88.2920152657,5.36083202345,21.4433280938,1.10311556953,0.0,1.10311556953
 03/02  08:00:00,117.65691973,3.2684697636,0.0,65.6157241693,16.0824960704,32.6817896323,29.920526941,28.8168820701,1.10364487086
 03/02  09:00:00,159.476939076,3.30588702601,0.0,37.5118113581,48.2474882111,70.4033123869,20.792004763,18.6029717523,2.18903301069
 03/02  10:00:00,147.072938777,3.2684697636,0.0,33.4937997496,48.2474882111,62.0547409583,14.9173547313,12.7279091333,2.18944559806
 03/02  11:00:00,142.080059896,3.2684697636,0.0,30.4275142759,48.2474882111,60.1281475517,9.43947580811,7.25037750616,2.18909830195
 03/02  12:00:00,140.78252042,3.2684697636,0.0,27.2033813929,48.2474882111,62.0547409583,3.78381831057,1.59384668235,2.18997162822
 03/02  13:00:00,142.410484073,3.30449031458,0.0,29.3396730021,48.2474882111,61.5103924513,3.27668141244,0.0,3.27668141244
 03/02  14:00:00,138.244048147,3.32989233393,0.0,22.9979920442,48.2474882111,63.6602354638,3.27637641877,0.0,3.27637641877
 03/02  15:00:00,134.589295297,3.2684697636,0.0,22.9367496763,48.2474882111,60.1281475517,2.18912533851,0.0,2.18912533851
 03/02  16:00:00,132.741159686,3.2684697636,0.0,21.0886140653,48.2474882111,60.1281475517,2.18886193201,0.0,2.18886193201
 03/02  17:00:00,133.482575522,3.34003003872,0.0,18.8685795162,48.2474882111,63.0180376616,2.18963338311,0.0,2.18963338311
 03/02  18:00:00,129.745228397,3.41867367411,0.0,23.5301690751,37.5258241642,62.7947880557,2.18843926679,0.0,2.18843926679
 03/02  19:00:00,112.898822458,3.2684697636,0.0,31.995573529,26.8041601173,36.0181789539,1.10372509273,0.0,1.10372509273
 03/02  20:00:00,113.141282557,3.2684697636,0.0,34.8068248372,26.8041601173,33.4493877451,1.10354031133,0.0,1.10354031133
 03/02  21:00:00,103.941192753,3.2684697636,0.0,41.6892311038,16.0824960704,28.0885557216,1.10362667194,0.0,1.10362667194
 03/02  22:00:00,104.732374926,3.2684697636,0.0,43.7648088803,16.0824960704,26.8041601173,1.10315400488,0.0,1.10315400488
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301920079,0.0,1.10301920079
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301905737,0.0,1.10301905737
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301541284,0.0,1.10301541284
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031571555,0.0,1.1031571555
 03/03  07:00:00,123.290923285,3.2684697636,0.0,80.8731866436,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  08:00:00,113.797358273,3.2684697636,0.0,61.7561627128,16.0824960704,32.6817896323,6.55627975217,5.45260125379,1.10367849838
 03/03  09:00:00,155.653557295,3.29275124263,0.0,33.7015653603,48.2474882111,70.4033123869,3.32835044094,1.13985352384,2.18849691711
 03/03  10:00:00,138.429594416,3.2684697636,0.0,24.8504553888,48.2474882111,62.0547409583,2.18903050953,0.0,2.18903050953
 03/03  11:00:00,133.478869476,3.2684697636,0.0,21.8263238558,48.2474882111,60.1281475517,2.1893069293,0.0,2.1893069293
 03/03  12:00:00,134.942951233,3.2684697636,0.0,21.3638122057,48.2474882111,62.0547409583,3.27514163949,0.0,3.27514163949
 03/03  13:00:00,137.473409175,3.29903885718,0.0,24.4080495616,48.2474882111,61.5103924513,3.27680534061,0.0,3.27680534061
 03/03  14:00:00,133.794290453,3.32632978947,0.0,18.5517968944,48.2474882111,63.6602354638,3.27619618403,0.0,3.27619618403
 03/03  15:00:00,128.480897279,3.2684697636,0.0,16.8283516589,48.2474882111,60.1281475517,2.18886491408,0.0,2.18886491408
 03/03  16:00:00,127.041282892,3.2684697636,0.0,15.3887372711,48.2474882111,60.1281475517,1.10428412489,0.0,1.10428412489
 03/03  17:00:00,122.964681607,3.34872800147,0.0,8.34198763872,48.2474882111,63.0180376616,3.27453949863,0.0,3.27453949863
 03/03  18:00:00,120.188629909,3.43578492015,0.0,13.9564593417,37.5258241642,62.7947880557,1.10401982741,0.0,1.10401982741
 03/03  19:00:00,108.631548944,3.2684697636,0.0,27.728300015,26.8041601173,36.0181789539,2.1877483481,0.0,2.1877483481
 03/03  20:00:00,110.139980873,3.2684697636,0.0,31.8055231533,26.8041601173,33.4493877451,1.10350749607,0.0,1.10350749607
 03/03  21:00:00,103.581698806,3.2684697636,0.0,41.3297371562,16.0824960704,28.0885557216,3.46930860086,2.36568146882,1.10362713204
 03/03  22:00:00,107.16826192,3.2684697636,0.0,46.200695875,16.0824960704,26.8041601173,8.90131698712,8.88131698712,0.02
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305895014,0.0,1.10305895014
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301183725,0.0,1.10301183725
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301552833,0.0,1.10301552833
 03/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301804377,0.0,1.10301804377
 03/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  07:00:00,141.578684816,3.2684697636,0.0,99.1609481746,5.36083202345,21.4433280938,1.103149748,0.0,1.103149748
 03/04  08:00:00,114.54248739,3.2684697636,0.0,79.3238349976,5.36083202345,26.5809105114,15.8000705018,14.6967819267,1.10328857508
 03/04  09:00:00,119.010286586,3.2684697636,0.0,57.629671878,26.8041601173,31.2995447326,7.41290882499,7.39290882499,0.02
 03/04  10:00:00,112.983838166,3.2684697636,0.0,49.3555311509,26.8041601173,33.5472370403,4.87008614311,2.68255861603,2.18752752709
 03/04  11:00:00,109.024641189,3.2684697636,0.0,46.3596308771,26.8041601173,32.583940337,1.16007432806,0.0563491522641,1.1037251758
 03/04  12:00:00,108.474315329,3.2684697636,0.0,43.5616127091,26.8041601173,34.8316326447,1.10378375749,0.0,1.10378375749
 03/04  13:00:00,104.576794216,3.2684697636,0.0,40.9484872011,26.8041601173,33.5472370403,1.10372828104,0.0,1.10372828104
 03/04  14:00:00,100.223764432,3.2684697636,0.0,39.1642486253,26.8041601173,30.9784458315,2.18732805627,0.0,2.18732805627
 03/04  15:00:00,85.1736679697,3.2684697636,0.0,52.523806786,8.04124803518,21.3317032909,1.10344646463,0.0,1.10344646463
 03/04  16:00:00,87.7355957732,3.2684697636,0.0,56.3701301939,8.04124803518,20.0473076865,0.02,0.0,0.02
 03/04  17:00:00,88.9257566305,3.2684697636,0.0,57.2391921501,8.04124803518,20.3684065876,1.10339173356,0.0,1.10339173356
 03/04  18:00:00,90.7787747485,3.2684697636,0.0,64.3450260688,2.68041601173,18.0090894769,1.1031207733,0.0,1.1031207733
 03/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311104732,0.0,1.10311104732
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312110487,0.0,1.10312110487
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301908096,0.0,1.10301908096
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296887623,0.0,1.10296887623
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297033347,0.0,1.10297033347
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312043658,0.0,1.10312043658
 03/05  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300881147,0.0,1.10300881147
 03/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296990902,0.0,1.10296990902
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305752831,0.0,1.10305752831
 03/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321238941,0.0,1.10321238941
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296980336,0.0,1.10296980336
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296821135,0.0,1.10296821135
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297000029,0.0,1.10297000029
 03/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297188839,0.0,1.10297188839
 03/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301884106,0.0,1.10301884106
 03/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301248666,0.0,1.10301248666
 03/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301578353,0.0,1.10301578353
 03/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  07:00:00,169.534775496,3.2684697636,0.0,129.584372187,5.36083202345,21.4433280938,1.1031019095,0.0,1.1031019095
 03/06  08:00:00,147.184992838,3.2684697636,0.0,95.143797278,16.0824960704,32.6817896323,1.43488551221,0.331203811868,1.10368170034
 03/06  09:00:00,176.433962457,3.2684697636,0.0,54.506252001,48.2474882111,70.4033123869,2.18888210394,0.0,2.18888210394
 03/06  10:00:00,149.642250479,3.2684697636,0.0,36.0631114523,48.2474882111,62.0547409583,2.18918777858,0.0,2.18918777858
 03/06  11:00:00,146.460219816,3.2684697636,0.0,34.8076741951,48.2474882111,60.1281475517,2.18944429605,0.0,2.18944429605
 03/06  12:00:00,142.506057977,3.2684697636,0.0,28.9269189495,48.2474882111,62.0547409583,2.19005244557,0.0,2.19005244557
 03/06  13:00:00,150.216899625,3.2684697636,0.0,37.1821091049,48.2474882111,61.5103924513,3.27624775912,0.0,3.27624775912
 03/06  14:00:00,143.808957761,3.2684697636,0.0,28.6243242284,48.2474882111,63.6602354638,3.2759346325,0.0,3.2759346325
 03/06  15:00:00,139.150302298,3.2684697636,0.0,27.497756678,48.2474882111,60.1281475517,2.18898925168,0.0,2.18898925168
 03/06  16:00:00,138.796429176,3.2684697636,0.0,27.1438835555,48.2474882111,60.1281475517,2.18856467803,0.0,2.18856467803
 03/06  17:00:00,144.071056187,3.2684697636,0.0,29.5286204565,48.2474882111,63.0180376616,2.18964386626,0.0,2.18964386626
 03/06  18:00:00,143.92489407,3.32101015692,0.0,37.807498266,37.5258241642,62.7947880557,2.18822192615,0.0,2.18822192615
 03/06  19:00:00,128.379161236,3.2684697636,0.0,47.4759123075,26.8041601173,36.0181789539,1.10373449772,0.0,1.10373449772
 03/06  20:00:00,127.410716901,3.2684697636,0.0,49.0762591807,26.8041601173,33.4493877451,1.10351846221,0.0,1.10351846221
 03/06  21:00:00,120.65803092,3.2684697636,0.0,58.4060692703,16.0824960704,28.0885557216,1.10361601185,0.0,1.10361601185
 03/06  22:00:00,122.575086998,3.2684697636,0.0,61.607520953,16.0824960704,26.8041601173,1.10315450453,0.0,1.10315450453
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301504938,0.0,1.10301504938
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301738409,0.0,1.10301738409
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301861108,0.0,1.10301861108
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315937096,0.0,1.10315937096
 03/07  07:00:00,137.844392317,3.2684697636,0.0,97.8939890091,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  08:00:00,128.8393258,3.2684697636,0.0,76.7981302392,16.0824960704,32.6817896323,1.10370798727,0.0,1.10370798727
 03/07  09:00:00,166.89965584,3.26847915522,0.0,44.9719359926,48.2474882111,70.4033123869,2.18900166261,0.0,2.18900166261
 03/07  10:00:00,152.972341918,3.2684697636,0.0,39.3932028909,48.2474882111,62.0547409583,2.18931503085,0.0,2.18931503085
 03/07  11:00:00,148.027156344,3.2684697636,0.0,36.3746107234,48.2474882111,60.1281475517,2.18926062125,0.0,2.18926062125
 03/07  12:00:00,146.457593168,3.2684697636,0.0,32.8784541405,48.2474882111,62.0547409583,3.27492401813,0.0,3.27492401813
 03/07  13:00:00,146.258179192,3.2684697636,0.0,33.2233886717,48.2474882111,61.5103924513,3.27621662585,0.0,3.27621662585
 03/07  14:00:00,136.464377387,3.27482978717,0.0,21.2733838309,48.2474882111,63.6602354638,2.19044867669,0.0,2.19044867669
 03/07  15:00:00,131.187323954,3.2684697636,0.0,19.5347783334,48.2474882111,60.1281475517,2.18952352068,0.0,2.18952352068
 03/07  16:00:00,131.62467977,3.2684697636,0.0,19.9721341496,48.2474882111,60.1281475517,2.18876553492,0.0,2.18876553492
 03/07  17:00:00,133.740414057,3.30484684466,0.0,19.1616012459,48.2474882111,63.0180376616,3.2742523258,0.0,3.2742523258
 03/07  18:00:00,129.489844174,3.39105370335,0.0,23.3024048229,37.5258241642,62.7947880557,1.10400633205,0.0,1.10400633205
 03/07  19:00:00,114.689071749,3.2684697636,0.0,33.7858228201,26.8041601173,36.0181789539,1.10384653591,0.0,1.10384653591
 03/07  20:00:00,115.684036363,3.2684697636,0.0,37.3495786429,26.8041601173,33.4493877451,1.10360099371,0.0,1.10360099371
 03/07  21:00:00,107.331006537,3.2684697636,0.0,45.079044887,16.0824960704,28.0885557216,1.10349814911,0.0,1.10349814911
 03/07  22:00:00,109.621214391,3.2684697636,0.0,48.6536483459,16.0824960704,26.8041601173,1.1033422542,0.0,1.1033422542
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301732074,0.0,1.10301732074
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301840953,0.0,1.10301840953
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301124517,0.0,1.10301124517
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314852973,0.0,1.10314852973
 03/08  07:00:00,124.697295233,3.2684697636,0.0,84.7468919248,5.36083202345,21.4433280938,1.10310782002,0.0,1.10310782002
 03/08  08:00:00,117.815212864,3.2684697636,0.0,65.7740173039,16.0824960704,32.6817896323,1.31487451413,0.211175100058,1.10369941407
 03/08  09:00:00,157.811212429,3.27857192381,0.0,35.8733998128,48.2474882111,70.4033123869,1.10430891993,0.0,1.10430891993
 03/08  10:00:00,143.244203359,3.2684697636,0.0,29.665064332,48.2474882111,62.0547409583,3.27381372193,0.0,3.27381372193
 03/08  11:00:00,136.117763373,3.2684697636,0.0,24.4652177528,48.2474882111,60.1281475517,2.18914195489,0.0,2.18914195489
 03/08  12:00:00,133.077045954,3.2684697636,0.0,19.4979069265,48.2474882111,62.0547409583,2.19013514724,0.0,2.19013514724
 03/08  13:00:00,131.9343001,3.28691219811,0.0,18.8810671456,48.2474882111,61.5103924513,3.27578966119,0.0,3.27578966119
 03/08  14:00:00,129.494100501,3.31801771354,0.746530972611,13.513388046,48.2474882111,63.6602354638,3.2766137994,0.0,3.2766137994
 03/08  15:00:00,124.580313129,3.2684697636,0.1444039554,12.7833635535,48.2474882111,60.1281475517,2.18868468151,0.0,2.18868468151
 03/08  16:00:00,125.589430285,3.2684697636,0.0,13.9368846649,48.2474882111,60.1281475517,2.18875100875,0.0,2.18875100875
 03/08  17:00:00,128.285173522,3.33514463895,0.0,13.6760629158,48.2474882111,63.0180376616,2.18969907752,0.0,2.18969907752
 03/08  18:00:00,122.526626872,3.41382371021,0.0,18.7837508478,37.5258241642,62.7947880557,2.18791469607,0.0,2.18791469607
 03/08  19:00:00,106.972875184,3.2684697636,0.0,26.0696262553,26.8041601173,36.0181789539,1.10374224247,0.0,1.10374224247
 03/08  20:00:00,107.011298853,3.2684697636,0.0,28.6768411333,26.8041601173,33.4493877451,1.10349578062,0.0,1.10349578062
 03/08  21:00:00,98.6094565596,3.2684697636,0.0,36.3574949099,16.0824960704,28.0885557216,1.10360188995,0.0,1.10360188995
 03/08  22:00:00,99.7448550566,3.2684697636,0.0,38.7772890113,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313542337,0.0,1.10313542337
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301826693,0.0,1.10301826693
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301118646,0.0,1.10301118646
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301456998,0.0,1.10301456998
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  07:00:00,108.990890274,3.2684697636,0.0,69.0404869662,5.36083202345,21.4433280938,1.10314866469,0.0,1.10314866469
 03/09  08:00:00,102.125039239,3.2684697636,0.0,50.0838436784,16.0824960704,32.6817896323,1.10370604541,0.0,1.10370604541
 03/09  09:00:00,140.5994496,3.30768870618,0.0,18.6325202014,48.2474882111,70.4033123869,2.18884158763,0.0,2.18884158763
 03/09  10:00:00,133.366919235,3.2684697636,0.0,19.787780208,48.2474882111,62.0547409583,2.18896002182,0.0,2.18896002182
 03/09  11:00:00,129.03461923,3.2684697636,0.0,17.3820736095,48.2474882111,60.1281475517,2.18920173293,0.0,2.18920173293
 03/09  12:00:00,122.87936841,3.2684697636,0.0,9.30022938263,48.2474882111,62.0547409583,2.19005659566,0.0,2.19005659566
 03/09  13:00:00,122.824604391,3.32718714798,0.920141758554,8.81095472783,48.2474882111,61.5103924513,3.27677839542,0.0,3.27677839542
 03/09  14:00:00,124.334312423,3.35475655241,4.09334021363,4.97005188805,48.2474882111,63.6602354638,3.27643751907,0.0,3.27643751907
 03/09  15:00:00,119.57924338,3.2821586912,5.2515358415,2.66147299034,48.2474882111,60.1281475517,2.18915572621,0.0,2.18915572621
 03/09  16:00:00,119.407951603,3.28712313639,4.89923299514,2.83751961456,48.2474882111,60.1281475517,2.18864584645,0.0,2.18864584645
 03/09  17:00:00,119.884592769,3.37516769305,3.37893339546,1.8565257134,48.2474882111,63.0180376616,2.18963636726,0.0,2.18963636726
 03/09  18:00:00,111.908570352,3.45963982999,2.20465461449,5.91522359372,37.5258241642,62.7947880557,2.18841640689,0.0,2.18841640689
 03/09  19:00:00,96.8593664341,3.2684697636,0.497368636791,15.4587488684,26.8041601173,36.0181789539,1.10372043422,0.0,1.10372043422
 03/09  20:00:00,98.5771737469,3.2684697636,0.0,20.2427160268,26.8041601173,33.4493877451,1.10353433034,0.0,1.10353433034
 03/09  21:00:00,89.4907036449,3.2684697636,0.0,27.2387419952,16.0824960704,28.0885557216,1.10361782904,0.0,1.10361782904
 03/09  22:00:00,91.0636057041,3.2684697636,0.0,30.0960396588,16.0824960704,26.8041601173,1.10314826789,0.0,1.10314826789
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301724234,0.0,1.10301724234
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301810102,0.0,1.10301810102
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301126603,0.0,1.10301126603
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031480259,0.0,1.1031480259
 03/10  07:00:00,92.0186815188,3.2684697636,0.0,54.5356115438,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  08:00:00,91.3699268078,3.2684697636,0.0,39.3287312475,16.0824960704,32.6817896323,1.10365869339,0.0,1.10365869339
 03/10  09:00:00,137.85688988,3.33539539701,0.0,15.8622537913,48.2474882111,70.4033123869,2.18862251906,0.0,2.18862251906
 03/10  10:00:00,124.044865242,3.2684697636,0.0,10.4657262153,48.2474882111,62.0547409583,2.18895034143,0.0,2.18895034143
 03/10  11:00:00,118.182259964,3.2684697636,0.731587856022,5.79812648723,48.2474882111,60.1281475517,2.18921036933,0.0,2.18921036933
 03/10  12:00:00,121.248648744,3.28814588959,3.29713522955,4.35269836089,48.2474882111,62.0547409583,3.27496394196,0.0,3.27496394196
 03/10  13:00:00,122.028026055,3.36108583898,4.42191269444,4.47870676483,48.2474882111,61.5103924513,3.27658961917,0.0,3.27658961917
 03/10  14:00:00,123.039834426,3.38248667469,5.90462397289,1.83656000936,48.2474882111,63.6602354638,3.27595259471,0.0,3.27595259471
 03/10  15:00:00,120.303332909,3.30280754862,7.89708624791,0.719363255456,48.2474882111,60.1281475517,2.18869594265,0.0,2.18869594265
 03/10  16:00:00,118.305903467,3.31085679824,6.07013526101,0.540835550598,48.2474882111,60.1281475517,1.10444822575,0.0,1.10444822575
 03/10  17:00:00,120.375382368,3.39806396581,4.22741024437,1.47594219055,48.2474882111,63.0180376616,3.27423995874,0.0,3.27423995874
 03/10  18:00:00,112.961878027,3.48021630106,2.91634920066,6.2362602116,37.5258241642,62.7947880557,1.10378817111,0.0,1.10378817111
 03/10  19:00:00,94.825231062,3.2684697636,0.428532495538,13.4934496376,26.8041601173,36.0181789539,2.18757494177,0.0,2.18757494177
 03/10  20:00:00,95.831735785,3.2684697636,0.0,17.497278065,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/10  21:00:00,86.9539252516,3.2684697636,0.0,24.7019636019,16.0824960704,28.0885557216,2.18711508963,0.0,2.18711508963
 03/10  22:00:00,88.8312195277,3.2684697636,0.0,27.8636534823,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301260915,0.0,1.10301260915
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030147517,0.0,1.1030147517
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301687226,0.0,1.10301687226
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309576625,0.0,1.10309576625
 03/11  07:00:00,91.4589492842,3.2684697636,0.0,53.9758793092,5.36083202345,21.4433280938,1.10311356366,0.0,1.10311356366
 03/11  08:00:00,75.8127554312,3.2684697636,0.0,40.5941030387,5.36083202345,26.5809105114,0.02,0.0,0.02
 03/11  09:00:00,84.9757885033,3.2684697636,0.0,23.5951737957,26.8041601173,31.2995447326,1.10348663417,0.0,1.10348663417
 03/11  10:00:00,77.8285069949,3.2684697636,0.0,14.2001999796,26.8041601173,33.5472370403,2.18729918033,0.0,2.18729918033
 03/11  11:00:00,81.5635302833,3.2684697636,0.719448248634,18.1790717227,26.8041601173,32.583940337,1.10360857002,0.0,1.10360857002
 03/11  12:00:00,85.0547661962,3.2684697636,3.30098404784,16.8410795286,26.8041601173,34.8316326447,1.10382881477,0.0,1.10382881477
 03/11  13:00:00,82.2953314892,3.2684697636,4.3585964131,14.3084280608,26.8041601173,33.5472370403,1.10374006427,0.0,1.10374006427
 03/11  14:00:00,81.0481312891,3.2684697636,4.53812785191,15.4504876307,26.8041601173,30.9784458315,1.10368425621,0.0,1.10368425621
 03/11  15:00:00,64.5954431936,3.2684697636,4.66364899316,27.2819330166,8.04124803518,21.3317032909,1.10359405385,0.0,1.10359405385
 03/11  16:00:00,67.7945326781,3.2684697636,4.82676405902,31.6023030397,8.04124803518,20.0473076865,1.10343213141,0.0,1.10343213141
 03/11  17:00:00,68.1304733878,3.2684697636,4.94573497779,31.4981739296,8.04124803518,20.3684065876,1.10348137789,0.0,1.10348137789
 03/11  18:00:00,67.3076433471,3.2684697636,1.735142756,41.6060852447,2.68041601173,18.0090894769,1.10309862009,0.0,1.10309862009
 03/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311013977,0.0,1.10311013977
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029648568,0.0,1.1029648568
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301647833,0.0,1.10301647833
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296873988,0.0,1.10296873988
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296790864,0.0,1.10296790864
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296929177,0.0,1.10296929177
 03/12  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296988165,0.0,1.10296988165
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030551972,0.0,1.1030551972
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311948148,0.0,1.10311948148
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306858706,0.0,1.10306858706
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296870829,0.0,1.10296870829
 03/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296796636,0.0,1.10296796636
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031178078,0.0,1.1031178078
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296988285,0.0,1.10296988285
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301735652,0.0,1.10301735652
 03/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301289025,0.0,1.10301289025
 03/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  06:00:00,125.433265018,3.2684697636,0.0,80.5481950433,5.36083202345,21.4433280938,1.10318672158,0.0,1.10318672158
