Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/13  07:00:00,122.060446044,3.2684697636,0.41462591126,62.2026245722,16.0824960704,32.6817896323,1.10361050039,0.0,1.10361050039
 03/13  08:00:00,155.486850567,3.2684697636,1.66178784456,31.8973522667,48.2474882111,70.4033123869,2.18894356383,0.0,2.18894356383
 03/13  09:00:00,142.442294997,3.2684697636,3.10858521609,25.7545707535,48.2474882111,62.0547409583,2.18905138086,0.0,2.18905138086
 03/13  10:00:00,138.30198675,3.2684697636,5.6606749997,20.9887661297,48.2474882111,60.1281475517,2.18928116839,0.0,2.18928116839
 03/13  11:00:00,139.449251475,3.2684697636,8.06226685048,17.8078455978,48.2474882111,62.0547409583,3.27498651126,0.0,3.27498651126
 03/13  12:00:00,140.720020351,3.2684697636,6.3419364549,21.3432933761,48.2474882111,61.5103924513,2.19136868196,0.0,2.19136868196
 03/13  13:00:00,134.534765728,3.26970193741,1.59126030128,17.7576397203,48.2474882111,63.6602354638,3.27649086804,0.0,3.27649086804
 03/13  14:00:00,131.844005293,3.2684697636,0.0,20.1914596722,48.2474882111,60.1281475517,2.18918381291,0.0,2.18918381291
 03/13  15:00:00,130.010189522,3.2684697636,0.0,18.3576439018,48.2474882111,60.1281475517,2.18866747921,0.0,2.18866747921
 03/13  16:00:00,131.768962223,3.29131117168,0.0,17.2036850848,48.2474882111,63.0180376616,2.1896446488,0.0,2.1896446488
 03/13  17:00:00,122.121258446,3.38420282446,1.00487627102,17.4031270369,37.5258241642,62.7947880557,2.18843757049,0.0,2.18843757049
 03/13  18:00:00,92.4446162037,3.2684697636,2.27506814345,24.0702991314,26.8041601173,36.0181789539,1.10371998031,0.0,1.10371998031
 03/13  19:00:00,107.348809508,3.2684697636,1.95069402362,27.0636577644,26.8041601173,33.4493877451,1.10353233617,0.0,1.10353233617
 03/13  20:00:00,97.0576352296,3.2684697636,0.430073887653,34.3755996922,16.0824960704,28.0885557216,1.10361402002,0.0,1.10361402002
 03/13  21:00:00,98.6787526385,3.2684697636,0.0,37.7111865932,16.0824960704,26.8041601173,1.10314559189,0.0,1.10314559189
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301595002,0.0,1.10301595002
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301707241,0.0,1.10301707241
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301724914,0.0,1.10301724914
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031428276,0.0,1.1031428276
 03/14  06:00:00,111.912658146,3.2684697636,0.0,67.0275881711,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  07:00:00,114.331958673,3.2684697636,0.0,54.888763113,16.0824960704,32.6817896323,1.10364626937,0.0,1.10364626937
 03/14  08:00:00,152.486129546,3.28939158723,0.0,30.5374972671,48.2474882111,70.4033123869,2.18858159676,0.0,2.18858159676
 03/14  09:00:00,138.861564214,3.2684697636,0.0,25.2824251873,48.2474882111,62.0547409583,2.18908282545,0.0,2.18908282545
 03/14  10:00:00,125.627841751,3.2684697636,0.0,13.97529613,48.2474882111,60.1281475517,2.18914940081,0.0,2.18914940081
 03/14  11:00:00,126.344361135,3.2684697636,0.0,12.7652221078,48.2474882111,62.0547409583,3.2748609865,0.0,3.2748609865
 03/14  12:00:00,123.023951187,3.31414426313,0.780134960931,9.16335120629,48.2474882111,61.5103924513,3.27668814176,0.0,3.27668814176
 03/14  13:00:00,125.471554251,3.34979316712,4.95476151255,5.25083580225,48.2474882111,63.6602354638,3.27579205013,0.0,3.27579205013
 03/14  14:00:00,123.074065891,3.27622759537,7.62021561956,3.79354681935,48.2474882111,60.1281475517,1.10432860148,0.0,1.10432860148
 03/14  15:00:00,122.324066477,3.2849984826,8.16548058095,2.48951155692,48.2474882111,60.1281475517,2.18887552935,0.0,2.18887552935
 03/14  16:00:00,125.573116292,3.36594262046,7.30575624709,3.62745145754,48.2474882111,63.0180376616,3.27438139645,0.0,3.27438139645
 03/14  17:00:00,116.531941111,3.44762534618,5.43793215236,7.31733129852,37.5258241642,62.7947880557,1.10404327869,0.0,1.10404327869
 03/14  18:00:00,85.5322567888,3.2684697636,4.21399538767,15.2190124723,26.8041601173,36.0181789539,1.10388200111,0.0,1.10388200111
 03/14  19:00:00,99.476728497,3.2684697636,2.69992471619,18.4423460608,26.8041601173,33.4493877451,1.10362771073,0.0,1.10362771073
 03/14  20:00:00,87.6592456929,3.2684697636,0.410244109308,24.9970399339,16.0824960704,28.0885557216,1.10352134305,0.0,1.10352134305
 03/14  21:00:00,88.2546445373,3.2684697636,0.0,27.2870784919,16.0824960704,26.8041601173,1.10335948694,0.0,1.10335948694
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301724105,0.0,1.10301724105
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301234516,0.0,1.10301234516
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301461951,0.0,1.10301461951
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315400448,0.0,1.10315400448
 03/15  06:00:00,96.0719469026,3.2684697636,0.0,51.1868769276,5.36083202345,21.4433280938,1.10311188313,0.0,1.10311188313
 03/15  07:00:00,103.928440746,3.2684697636,0.0,44.4852451852,16.0824960704,32.6817896323,1.10370650643,0.0,1.10370650643
 03/15  08:00:00,140.539180403,3.33570884039,0.0,18.5442308701,48.2474882111,70.4033123869,1.10431055553,0.0,1.10431055553
 03/15  09:00:00,123.570724746,3.2684697636,0.0,9.99158571851,48.2474882111,62.0547409583,3.27380184728,0.0,3.27380184728
 03/15  10:00:00,121.28272104,3.2684697636,0.411440329845,9.21873509009,48.2474882111,60.1281475517,2.18927032691,0.0,2.18927032691
 03/15  11:00:00,122.910029831,3.2793548283,0.136353042547,9.18365269684,48.2474882111,62.0547409583,2.19007428184,0.0,2.19007428184
 03/15  12:00:00,126.044415854,3.34387970052,0.0,12.9342153973,48.2474882111,61.5103924513,3.27652742501,0.0,3.27652742501
 03/15  13:00:00,122.118865571,3.36663401936,0.0,6.83606778239,48.2474882111,63.6602354638,3.27646003051,0.0,3.27646003051
 03/15  14:00:00,116.758624508,3.29319809616,0.0,5.08135055545,48.2474882111,60.1281475517,2.1888254189,0.0,2.1888254189
 03/15  15:00:00,116.872340116,3.29708588822,0.0,5.19117837069,48.2474882111,60.1281475517,2.18861501569,0.0,2.18861501569
 03/15  16:00:00,117.261550149,3.38147577007,0.0,2.60610841171,48.2474882111,63.0180376616,2.18986705078,0.0,2.18986705078
 03/15  17:00:00,110.75569979,3.46876519304,0.0,6.95788228314,37.5258241642,62.7947880557,1.10405638566,0.0,1.10405638566
 03/15  18:00:00,86.2720236204,3.2684697636,0.0,20.1727746915,26.8041601173,36.0181789539,2.1877988299,0.0,2.1877988299
 03/15  19:00:00,103.214392641,3.2684697636,0.0,27.3472682543,26.8041601173,33.4493877451,1.10352588953,0.0,1.10352588953
 03/15  20:00:00,94.3475558384,3.2684697636,0.0,32.0955941887,16.0824960704,28.0885557216,1.10352438308,0.0,1.10352438308
 03/15  21:00:00,92.9269018333,3.2684697636,0.0,31.959335788,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305674382,0.0,1.10305674382
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301404248,0.0,1.10301404248
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301571795,0.0,1.10301571795
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301674357,0.0,1.10301674357
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  06:00:00,108.269874845,3.2684697636,0.0,63.38480487,5.36083202345,21.4433280938,1.10310329565,0.0,1.10310329565
 03/16  07:00:00,108.549430328,3.2684697636,0.0,51.5735681012,16.0824960704,32.6817896323,1.10360888199,0.0,1.10360888199
 03/16  08:00:00,145.697724784,3.32319201955,0.0,23.7152920721,48.2474882111,70.4033123869,2.18900896555,0.0,2.18900896555
 03/16  09:00:00,132.154715573,3.2684697636,0.0,18.5755765462,48.2474882111,62.0547409583,2.18928651696,0.0,2.18928651696
 03/16  10:00:00,120.415058167,3.2684697636,0.0,8.76251254665,48.2474882111,60.1281475517,2.18922134008,0.0,2.18922134008
 03/16  11:00:00,122.530450349,3.2765867889,0.0,8.94319429635,48.2474882111,62.0547409583,2.19010875265,0.0,2.19010875265
 03/16  12:00:00,121.421223469,3.35137242903,0.0,8.30353028308,48.2474882111,61.5103924513,3.27649089761,0.0,3.27649089761
 03/16  13:00:00,120.39082818,3.5706249517,0.0,4.90403945883,48.2474882111,63.6602354638,3.27608087004,0.0,3.27608087004
 03/16  14:00:00,114.667491932,3.48116679734,0.0,2.80224927764,48.2474882111,60.1281475517,2.18894415146,0.0,2.18894415146
 03/16  15:00:00,115.418786867,3.31397142033,0.0,3.72073959013,48.2474882111,60.1281475517,2.18889942799,0.0,2.18889942799
 03/16  16:00:00,117.595056647,3.39524613094,0.0,2.92584454932,48.2474882111,63.0180376616,2.1895435341,0.0,2.1895435341
 03/16  17:00:00,106.448005255,3.49052905503,0.0,2.62842388553,37.5258241642,62.7947880557,2.18811803203,0.0,2.18811803203
 03/16  18:00:00,75.7849815484,3.2684697636,0.0,9.6857326195,26.8041601173,36.0181789539,1.10383245322,0.0,1.10383245322
 03/16  19:00:00,94.5962573922,3.2684697636,0.0,18.7291330055,26.8041601173,33.4493877451,1.10346994047,0.0,1.10346994047
 03/16  20:00:00,89.8581640574,3.2684697636,0.0,27.6062024077,16.0824960704,28.0885557216,1.10355925989,0.0,1.10355925989
 03/16  21:00:00,92.4503680931,3.2684697636,0.0,31.4828020478,16.0824960704,26.8041601173,1.10315918718,0.0,1.10315918718
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301239698,0.0,1.10301239698
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301444457,0.0,1.10301444457
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301596311,0.0,1.10301596311
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  06:00:00,120.983410218,3.2684697636,0.0,76.0983402427,5.36083202345,21.4433280938,1.10319978973,0.0,1.10319978973
 03/17  07:00:00,116.65114359,3.2684697636,0.0,59.675281363,16.0824960704,32.6817896323,13.3418550067,12.2382274322,1.10362757449
 03/17  08:00:00,149.214162847,3.32554930662,0.0,27.2293728485,48.2474882111,70.4033123869,7.69360176081,5.50469326624,2.18890849457
 03/17  09:00:00,130.028981208,3.2684697636,0.0,16.449842181,48.2474882111,62.0547409583,2.77233476119,0.583269344863,2.18906541633
 03/17  10:00:00,120.294997499,3.2684697636,0.0,8.64245187813,48.2474882111,60.1281475517,2.18928581624,0.0,2.18928581624
 03/17  11:00:00,119.617904305,3.29072461723,0.0,6.01651042399,48.2474882111,62.0547409583,3.27496839432,0.0,3.27496839432
 03/17  12:00:00,119.195856809,3.3983704681,0.0,6.03116558461,48.2474882111,61.5103924513,2.19133716521,0.0,2.19133716521
 03/17  13:00:00,119.049591393,3.68527546302,0.0,3.44815216116,48.2474882111,63.6602354638,3.27646447965,0.0,3.27646447965
 03/17  14:00:00,113.704928307,3.63224280265,0.0,1.68860964747,48.2474882111,60.1281475517,2.18913448278,0.0,2.18913448278
 03/17  15:00:00,111.890074852,3.3931187633,0.0,0.112880231967,48.2474882111,60.1281475517,2.18884272117,0.0,2.18884272117
 03/17  16:00:00,114.817862245,3.42525799279,0.0,0.118638285134,48.2474882111,63.0180376616,2.18957211899,0.0,2.18957211899
 03/17  17:00:00,106.330981961,3.51077191816,0.0,2.49115772845,37.5258241642,62.7947880557,2.18834066307,0.0,2.18834066307
 03/17  18:00:00,76.2710866548,3.2684697636,0.0,10.1718377259,26.8041601173,36.0181789539,1.10383134896,0.0,1.10383134896
 03/17  19:00:00,92.3556542169,3.2684697636,0.0,16.4885298302,26.8041601173,33.4493877451,1.10349991463,0.0,1.10349991463
 03/17  20:00:00,87.5347618242,3.2684697636,0.0,25.2828001745,16.0824960704,28.0885557216,1.10357688212,0.0,1.10357688212
 03/17  21:00:00,90.4600568775,3.2684697636,0.0,29.4924908322,16.0824960704,26.8041601173,1.10315822296,0.0,1.10315822296
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301658391,0.0,1.10301658391
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030161857,0.0,1.1030161857
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301157133,0.0,1.10301157133
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315619257,0.0,1.10315619257
 03/18  06:00:00,122.399496495,3.2684697636,0.0,77.51442652,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/18  07:00:00,103.197197285,3.2684697636,0.0,63.043878226,5.36083202345,26.5809105114,16.9744751321,15.8711709208,1.1033042113
 03/18  08:00:00,104.409551989,3.2684697636,0.0,43.0289372815,26.8041601173,31.2995447326,11.6969160651,10.5934353068,1.10348075826
 03/18  09:00:00,96.1890631702,3.2684697636,0.0,32.5607561549,26.8041601173,33.5472370403,2.62302664707,1.51920005799,1.10382658908
 03/18  10:00:00,90.6432253909,3.2684697636,0.0,27.9782150789,26.8041601173,32.583940337,1.10372915044,0.0,1.10372915044
 03/18  11:00:00,90.7706881179,3.2684697636,0.0,25.8579854982,26.8041601173,34.8316326447,2.18770808164,0.0,2.18770808164
 03/18  12:00:00,84.1328416591,3.2684697636,0.0,20.5045346438,26.8041601173,33.5472370403,1.10368825941,0.0,1.10368825941
 03/18  13:00:00,82.4560823313,3.2684697636,0.0,21.3965665248,26.8041601173,30.9784458315,1.10361693855,0.0,1.10361693855
 03/18  14:00:00,62.0568434841,3.2684697636,0.0,29.4069823004,8.04124803518,21.3317032909,1.10346432995,0.0,1.10346432995
 03/18  15:00:00,66.4585021477,3.2684697636,0.0,35.0930365683,8.04124803518,20.0473076865,1.10339593855,0.0,1.10339593855
 03/18  16:00:00,71.1567566794,3.2684697636,0.0,39.4701921989,8.04124803518,20.3684065876,1.10346241574,0.0,1.10346241574
 03/18  17:00:00,70.9896080344,3.2684697636,0.0,47.0231926881,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311948301,0.0,1.10311948301
 03/18  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310445121,0.0,1.10310445121
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320384671,0.0,1.10320384671
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301235971,0.0,1.10301235971
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296773196,0.0,1.10296773196
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296871187,0.0,1.10296871187
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296842712,0.0,1.10296842712
 03/19  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296510375,0.0,1.10296510375
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304530398,0.0,1.10304530398
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319555158,0.0,1.10319555158
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103060125,0.0,1.103060125
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029687129,0.0,1.1029687129
 03/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296794915,0.0,1.10296794915
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310186304,0.0,1.10310186304
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296820506,0.0,1.10296820506
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301166883,0.0,1.10301166883
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301365439,0.0,1.10301365439
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  06:00:00,169.695445943,3.2684697636,0.0,124.810375968,5.36083202345,21.4433280938,1.10314717965,0.0,1.10314717965
 03/20  07:00:00,150.332810783,3.2684697636,0.0,93.3569485561,16.0824960704,32.6817896323,1.10369491289,0.0,1.10369491289
 03/20  08:00:00,171.8518222,3.2684697636,0.0,49.9241117443,48.2474882111,70.4033123869,2.18878327106,0.0,2.18878327106
 03/20  09:00:00,154.945106776,3.2684697636,0.0,41.365967749,48.2474882111,62.0547409583,2.18887321422,0.0,2.18887321422
 03/20  10:00:00,146.823158701,3.2684697636,0.0,35.1706130807,48.2474882111,60.1281475517,2.18908039146,0.0,2.18908039146
 03/20  11:00:00,134.001753021,3.2684697636,0.0,20.4226139936,48.2474882111,62.0547409583,2.18989832353,0.0,2.18989832353
 03/20  12:00:00,134.057271929,3.2684697636,0.0,21.0224814089,48.2474882111,61.5103924513,3.27647890295,0.0,3.27647890295
 03/20  13:00:00,127.921357036,3.2684697636,0.0,12.7367235031,48.2474882111,63.6602354638,3.27606042807,0.0,3.27606042807
 03/20  14:00:00,120.487756865,3.26854821145,0.0,8.83513279662,48.2474882111,60.1281475517,2.18905021271,0.0,2.18905021271
 03/20  15:00:00,117.408163923,3.2684697636,0.0,5.75561830286,48.2474882111,60.1281475517,2.18859396573,0.0,2.18859396573
 03/20  16:00:00,125.05433114,3.29657888943,0.0,10.4837862835,48.2474882111,63.0180376616,2.18982631463,0.0,2.18982631463
 03/20  17:00:00,120.93252192,3.37973993594,0.0,17.2237296697,37.5258241642,62.7947880557,2.18818694172,0.0,2.18818694172
 03/20  18:00:00,88.0996221719,3.2684697636,0.0,22.0003732431,26.8041601173,36.0181789539,1.10371117131,0.0,1.10371117131
 03/20  19:00:00,104.216022557,3.2684697636,0.0,28.3488981701,26.8041601173,33.4493877451,1.1034938036,0.0,1.1034938036
 03/20  20:00:00,101.553667256,3.2684697636,0.0,39.3017056061,16.0824960704,28.0885557216,1.10358286975,0.0,1.10358286975
 03/20  21:00:00,105.167963321,3.2684697636,0.0,44.2003972756,16.0824960704,26.8041601173,1.10316854876,0.0,1.10316854876
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301544649,0.0,1.10301544649
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301566231,0.0,1.10301566231
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301530556,0.0,1.10301530556
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  06:00:00,123.554958028,3.2684697636,0.0,78.6698880532,5.36083202345,21.4433280938,1.10320967211,0.0,1.10320967211
 03/21  07:00:00,117.12674433,3.2684697636,0.0,62.618215436,16.0824960704,32.6817896323,1.10364248008,0.0,1.10364248008
 03/21  08:00:00,157.560201966,3.27808722783,0.0,35.6228740457,48.2474882111,70.4033123869,2.18879770132,0.0,2.18879770132
 03/21  09:00:00,142.074026693,3.2684697636,0.0,28.4948876662,48.2474882111,62.0547409583,2.1890763865,0.0,2.1890763865
 03/21  10:00:00,133.170380878,3.2684697636,0.0,21.5178352577,48.2474882111,60.1281475517,2.18928141874,0.0,2.18928141874
 03/21  11:00:00,130.601629864,3.2684697636,0.0,17.0224908373,48.2474882111,62.0547409583,3.27493447883,0.0,3.27493447883
 03/21  12:00:00,129.988057403,3.28963524761,0.0,16.9321013992,48.2474882111,61.5103924513,2.19129223721,0.0,2.19129223721
 03/21  13:00:00,126.689398212,3.32213604388,0.0,11.4510983996,48.2474882111,63.6602354638,3.27633835721,0.0,3.27633835721
 03/21  14:00:00,123.162135382,3.2684697636,0.0,11.5095897611,48.2474882111,60.1281475517,2.18907029273,0.0,2.18907029273
 03/21  15:00:00,123.003608219,3.2684697636,0.0,11.3510625982,48.2474882111,60.1281475517,2.18876699632,0.0,2.18876699632
 03/21  16:00:00,125.849064732,3.33953887564,0.0,11.2355598898,48.2474882111,63.0180376616,2.18980955085,0.0,2.18980955085
 03/21  17:00:00,114.918732505,3.42074999661,0.0,11.1689301939,37.5258241642,62.7947880557,2.18826789925,0.0,2.18826789925
 03/21  18:00:00,84.4162323575,3.2684697636,0.0,18.3169834287,26.8041601173,36.0181789539,1.10378515517,0.0,1.10378515517
 03/21  19:00:00,102.683762772,3.2684697636,0.0,26.8166383851,26.8041601173,33.4493877451,1.10345978051,0.0,1.10345978051
 03/21  20:00:00,98.3829060455,3.2684697636,0.0,36.1309443957,16.0824960704,28.0885557216,1.10353126977,0.0,1.10353126977
 03/21  21:00:00,101.261918828,3.2684697636,0.0,40.2943527828,16.0824960704,26.8041601173,1.10316730194,0.0,1.10316730194
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301560577,0.0,1.10301560577
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300948522,0.0,1.10300948522
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301164702,0.0,1.10301164702
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316329756,0.0,1.10316329756
 03/22  06:00:00,102.025743229,3.2684697636,0.0,57.1406732535,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  07:00:00,106.346136546,3.2684697636,0.0,51.8376076526,16.0824960704,32.6817896323,1.1037095597,0.0,1.1037095597
 03/22  08:00:00,153.303657468,3.30074482588,0.0,31.3436719498,48.2474882111,70.4033123869,2.18896233115,0.0,2.18896233115
 03/22  09:00:00,142.975323766,3.2684697636,0.0,29.3961847389,48.2474882111,62.0547409583,2.18922740887,0.0,2.18922740887
 03/22  10:00:00,134.876309112,3.2684697636,0.0,23.2237634914,48.2474882111,60.1281475517,2.18943266997,0.0,2.18943266997
 03/22  11:00:00,132.767870566,3.2684697636,0.0,19.1887315391,48.2474882111,62.0547409583,3.27465086375,0.0,3.27465086375
 03/22  12:00:00,129.559534501,3.31250638297,0.0,16.4807073614,48.2474882111,61.5103924513,2.19055838115,0.0,2.19055838115
 03/22  13:00:00,129.905006985,3.33973574986,0.0,14.6491074658,48.2474882111,63.6602354638,3.27654227428,0.0,3.27654227428
 03/22  14:00:00,125.352104349,3.2684697636,0.0,13.6995587285,48.2474882111,60.1281475517,2.18919932164,0.0,2.18919932164
 03/22  15:00:00,116.841528836,3.27567240392,0.0,5.18178057548,48.2474882111,60.1281475517,2.18866585835,0.0,2.18866585835
 03/22  16:00:00,118.370084564,3.36159713643,0.0,3.73452146108,48.2474882111,63.0180376616,2.18960652328,0.0,2.18960652328
 03/22  17:00:00,108.17587209,3.45425198278,0.0,4.39256779329,37.5258241642,62.7947880557,2.18838548807,0.0,2.18838548807
 03/22  18:00:00,75.644369283,3.2684697636,0.0,9.54512035412,26.8041601173,36.0181789539,1.10369163547,0.0,1.10369163547
 03/22  19:00:00,95.2784231869,3.2684697636,0.0,19.4112988002,26.8041601173,33.4493877451,1.10350776081,0.0,1.10350776081
 03/22  20:00:00,92.4873181028,3.2684697636,0.0,30.2353564531,16.0824960704,28.0885557216,1.10357952595,0.0,1.10357952595
 03/22  21:00:00,94.9707974429,3.2684697636,0.0,34.0032313976,16.0824960704,26.8041601173,1.10315830273,0.0,1.10315830273
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301539888,0.0,1.10301539888
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301482596,0.0,1.10301482596
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301015777,0.0,1.10301015777
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315269668,0.0,1.10315269668
 03/23  06:00:00,116.969574489,3.2684697636,0.0,72.0845045143,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  07:00:00,111.738996282,3.2684697636,0.0,57.2304673879,16.0824960704,32.6817896323,2.79665977565,1.6930708365,1.10358893915
 03/23  08:00:00,147.578158658,3.31307306442,0.0,25.6058449014,48.2474882111,70.4033123869,2.20700420856,0.0180472167855,2.18895699177
 03/23  09:00:00,131.290830651,3.2684697636,0.0,17.7116916238,48.2474882111,62.0547409583,2.18933462807,0.0,2.18933462807
 03/23  10:00:00,128.101599494,3.2684697636,0.0,16.4490538733,48.2474882111,60.1281475517,2.18923828096,0.0,2.18923828096
 03/23  11:00:00,130.829918704,3.2684697636,0.0,17.2507796769,48.2474882111,62.0547409583,3.27479797086,0.0,3.27479797086
 03/23  12:00:00,134.300573115,3.32417225476,0.0,21.2100801041,48.2474882111,61.5103924513,3.27597226606,0.0,3.27597226606
 03/23  13:00:00,130.746541949,3.34525788182,0.0,15.4851202981,48.2474882111,63.6602354638,2.19101781587,0.0,2.19101781587
 03/23  14:00:00,129.375885956,3.26871155915,0.0,17.7230985399,48.2474882111,60.1281475517,2.18928271246,0.0,2.18928271246
 03/23  15:00:00,132.036627237,3.26997615424,0.0,20.3825752261,48.2474882111,60.1281475517,2.1887472872,0.0,2.1887472872
 03/23  16:00:00,132.486895895,3.34636591043,0.0,17.8665640178,48.2474882111,63.0180376616,2.18968386265,0.0,2.18968386265
 03/23  17:00:00,120.585599631,3.42929031795,0.0,16.8272569993,37.5258241642,62.7947880557,2.18846027919,0.0,2.18846027919
 03/23  18:00:00,85.6322573475,3.2684697636,0.0,19.5330084187,26.8041601173,36.0181789539,1.10372471957,0.0,1.10372471957
 03/23  19:00:00,100.075818559,3.2684697636,0.0,26.6760275056,26.8041601173,33.4493877451,1.10345058535,0.0,1.10345058535
 03/23  20:00:00,99.8396705116,3.2684697636,0.0,37.5877088619,16.0824960704,28.0885557216,2.80568756373,1.70207931078,1.10360825295
 03/23  21:00:00,102.619537702,3.2684697636,0.0,41.6519716565,16.0824960704,26.8041601173,4.4628716342,3.35973080463,1.10314082957
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301271276,0.0,1.10301271276
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301378385,0.0,1.10301378385
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301459129,0.0,1.10301459129
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316495702,0.0,1.10316495702
 03/24  06:00:00,146.52304248,3.2684697636,0.0,101.637972505,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  07:00:00,130.358267475,3.2684697636,0.0,75.8497385811,16.0824960704,32.6817896323,37.9567851076,36.8531688447,1.10361626293
 03/24  08:00:00,160.397964406,3.29480783646,0.0,38.443915878,48.2474882111,70.4033123869,30.4042723248,28.2154964538,2.18877587098
 03/24  09:00:00,139.477662466,3.2684697636,0.0,25.8985234387,48.2474882111,62.0547409583,21.8489377096,19.6598319539,2.18910575578
 03/24  10:00:00,125.609001968,3.2684697636,0.0,13.9564563473,48.2474882111,60.1281475517,8.96625705896,6.77727900832,2.18897805064
 03/24  11:00:00,122.803419045,3.27068268472,0.0,9.22206709695,48.2474882111,62.0547409583,3.27487728202,0.0,3.27487728202
 03/24  12:00:00,122.304059097,3.38506426894,0.0,9.15267407195,48.2474882111,61.5103924513,3.27604018676,0.0,3.27604018676
 03/24  13:00:00,120.937028396,3.44984257896,0.0,5.57102204782,48.2474882111,63.6602354638,2.19067213392,0.0,2.19067213392
 03/24  14:00:00,115.636342701,3.29551059003,0.0,3.9567562542,48.2474882111,60.1281475517,2.18932100449,0.0,2.18932100449
 03/24  15:00:00,116.211042751,3.2962279066,0.0,4.53073898793,48.2474882111,60.1281475517,2.18853369585,0.0,2.18853369585
 03/24  16:00:00,120.009760297,3.37446934404,0.0,5.36132498633,48.2474882111,63.0180376616,2.18971694277,0.0,2.18971694277
 03/24  17:00:00,108.826434845,3.45906475342,0.0,5.03831777747,37.5258241642,62.7947880557,2.18849021888,0.0,2.18849021888
 03/24  18:00:00,77.7008694591,3.2684697636,0.0,11.6016205302,26.8041601173,36.0181789539,1.10373744071,0.0,1.10373744071
 03/24  19:00:00,92.2569573877,3.2684697636,0.0,18.8571663343,26.8041601173,33.4493877451,1.1034614339,0.0,1.1034614339
 03/24  20:00:00,89.2818458735,3.2684697636,0.0,27.0298842238,16.0824960704,28.0885557216,1.10361860344,0.0,1.10361860344
 03/24  21:00:00,91.5500947702,3.2684697636,0.0,30.5825287249,16.0824960704,26.8041601173,1.10314658862,0.0,1.10314658862
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301404191,0.0,1.10301404191
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301444083,0.0,1.10301444083
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301456396,0.0,1.10301456396
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313493454,0.0,1.10313493454
 03/25  06:00:00,108.311514237,3.2684697636,0.0,63.4264442619,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/25  07:00:00,93.481896361,3.2684697636,0.0,55.7959106352,5.36083202345,26.5809105114,1.10324958188,0.0,1.10324958188
 03/25  08:00:00,104.379587149,3.2684697636,0.0,42.9989724418,26.8041601173,31.2995447326,1.103500629,0.0,1.103500629
 03/25  09:00:00,103.4009292,3.2684697636,0.0,39.7726221849,26.8041601173,33.5472370403,1.10368970005,0.0,1.10368970005
 03/25  10:00:00,99.1339467338,3.2684697636,0.0,36.4689364218,26.8041601173,32.583940337,1.10361419665,0.0,1.10361419665
 03/25  11:00:00,96.181070228,3.2684697636,0.0,31.2683676083,26.8041601173,34.8316326447,2.18772238527,0.0,2.18772238527
 03/25  12:00:00,91.6819858634,3.2684697636,0.0,28.0536788481,26.8041601173,33.5472370403,1.10368944322,0.0,1.10368944322
 03/25  13:00:00,87.5338194083,3.2684697636,0.0,26.4743036018,26.8041601173,30.9784458315,1.10361428847,0.0,1.10361428847
 03/25  14:00:00,70.1309379736,3.2684697636,0.0,37.4810767899,8.04124803518,21.3317032909,1.10345872488,0.0,1.10345872488
 03/25  15:00:00,66.3012570457,3.2684697636,0.0,34.9357914664,8.04124803518,20.0473076865,1.10338774732,0.0,1.10338774732
 03/25  16:00:00,67.4674755091,3.2684697636,0.0,35.7809110287,8.04124803518,20.3684065876,1.10345031997,0.0,1.10345031997
 03/25  17:00:00,68.361703509,3.2684697636,0.0,44.3952881626,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311363444,0.0,1.10311363444
 03/25  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309578529,0.0,1.10309578529
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319050218,0.0,1.10319050218
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301457653,0.0,1.10301457653
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296711093,0.0,1.10296711093
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296404433,0.0,1.10296404433
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296667574,0.0,1.10296667574
 03/26  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296729055,0.0,1.10296729055
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031064027,0.0,1.1031064027
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317209513,0.0,1.10317209513
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306805432,0.0,1.10306805432
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029671809,0.0,1.1029671809
 03/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029675867,0.0,1.1029675867
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310685792,0.0,1.10310685792
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296681424,0.0,1.10296681424
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301049082,0.0,1.10301049082
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301184196,0.0,1.10301184196
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  06:00:00,151.11550233,3.2684697636,0.0,106.230432355,5.36083202345,21.4433280938,1.1031116041,0.0,1.1031116041
 03/27  07:00:00,129.989597879,3.2684697636,0.0,77.9484023191,16.0824960704,32.6817896323,4.30711070953,3.20348620693,1.1036245026
 03/27  08:00:00,165.666946176,3.2684697636,0.0,43.7392357202,48.2474882111,70.4033123869,2.3684452656,0.17944315101,2.18900211459
 03/27  09:00:00,146.205271985,3.2684697636,0.0,32.6261329581,48.2474882111,62.0547409583,2.18924231788,0.0,2.18924231788
 03/27  10:00:00,135.326346277,3.2684697636,0.0,23.6738006567,48.2474882111,60.1281475517,2.18943472645,0.0,2.18943472645
 03/27  11:00:00,130.82525052,3.2684697636,0.0,17.2461114933,48.2474882111,62.0547409583,2.18996832613,0.0,2.18996832613
 03/27  12:00:00,133.388975746,3.2684697636,0.0,20.3541852263,48.2474882111,61.5103924513,3.27598830578,0.0,3.27598830578
 03/27  13:00:00,127.05625446,3.27004253072,0.0,11.87004816,48.2474882111,63.6602354638,3.27594083601,0.0,3.27594083601
 03/27  14:00:00,118.568170919,3.2684697636,0.0,6.91562529857,48.2474882111,60.1281475517,2.18869488038,0.0,2.18869488038
 03/27  15:00:00,114.780167435,3.2685004427,0.0,3.12759113546,48.2474882111,60.1281475517,2.18871249216,0.0,2.18871249216
 03/27  16:00:00,117.606836549,3.32781764463,0.0,3.00505293802,48.2474882111,63.0180376616,2.18958881886,0.0,2.18958881886
 03/27  17:00:00,109.82478797,3.41347886437,0.0,6.08225679129,37.5258241642,62.7947880557,1.10407414977,0.0,1.10407414977
 03/27  18:00:00,78.0109633309,3.2684697636,0.0,11.911714402,26.8041601173,36.0181789539,2.18784302362,0.0,2.18784302362
 03/27  19:00:00,94.0329514624,3.2684697636,0.0,20.633160409,26.8041601173,33.4493877451,1.10342706285,0.0,1.10342706285
 03/27  20:00:00,94.7620865732,3.2684697636,0.0,32.5101249235,16.0824960704,28.0885557216,1.10351781604,0.0,1.10351781604
 03/27  21:00:00,99.1560878079,3.2684697636,0.0,38.1885217626,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305217858,0.0,1.10305217858
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300967753,0.0,1.10300967753
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301084314,0.0,1.10301084314
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301200071,0.0,1.10301200071
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  06:00:00,125.621873163,3.2684697636,0.0,80.7368031878,5.36083202345,21.4433280938,1.10311378922,0.0,1.10311378922
 03/28  07:00:00,116.661218764,3.2684697636,0.0,64.6200232036,16.0824960704,32.6817896323,6.7991115202,5.69540770858,1.10370381162
 03/28  08:00:00,157.374635646,3.28494706076,0.0,35.4304478931,48.2474882111,70.4033123869,5.01468687328,2.82582135085,2.18886552243
 03/28  09:00:00,137.631942067,3.2684697636,0.0,24.0528030397,48.2474882111,62.0547409583,2.32779653243,0.138694288664,2.18910224376
 03/28  10:00:00,126.800864655,3.2684697636,0.0,15.1483190346,48.2474882111,60.1281475517,2.18928990077,0.0,2.18928990077
 03/28  11:00:00,120.556541921,3.2684697636,0.0,6.97740289374,48.2474882111,62.0547409583,2.19001990426,0.0,2.19001990426
 03/28  12:00:00,120.420053481,3.32633585493,0.0,7.32739686979,48.2474882111,61.5103924513,3.27576244472,0.0,3.27576244472
 03/28  13:00:00,119.790615773,3.37425057089,0.654573692319,3.84562774033,48.2474882111,63.6602354638,3.27627763597,0.0,3.27627763597
 03/28  14:00:00,116.196799146,3.29280782307,2.9329547998,1.58696066658,48.2474882111,60.1281475517,2.18879856189,0.0,2.18879856189
 03/28  15:00:00,115.631803356,3.29986924342,3.70143812123,0.246420134591,48.2474882111,60.1281475517,2.18855276016,0.0,2.18855276016
 03/28  16:00:00,120.683833581,3.3889254055,5.89332103385,0.127621174578,48.2474882111,63.0180376616,2.18974256297,0.0,2.18974256297
 03/28  17:00:00,112.054321465,3.48756609537,7.50112731735,0.736575738732,37.5258241642,62.7947880557,1.1041145687,0.0,1.1041145687
 03/28  18:00:00,73.9513387507,3.2684697636,5.04241825969,2.80967156212,26.8041601173,36.0181789539,2.18752456435,0.0,2.18752456435
 03/28  19:00:00,79.8956025462,3.2684697636,1.19448794093,5.30132355187,26.8041601173,33.4493877451,1.10346278071,0.0,1.10346278071
 03/28  20:00:00,78.7813226339,3.2684697636,0.0,16.5293609842,16.0824960704,28.0885557216,1.10356461782,0.0,1.10356461782
 03/28  21:00:00,83.6986878954,3.2684697636,0.0,22.7311218501,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030144318,0.0,1.1030144318
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301370478,0.0,1.10301370478
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301310708,0.0,1.10301310708
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300788897,0.0,1.10300788897
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  06:00:00,104.506273012,3.2684697636,0.0,59.6212030375,5.36083202345,21.4433280938,1.10311017515,0.0,1.10311017515
 03/29  07:00:00,99.934016988,3.2684697636,0.0,47.8928214276,16.0824960704,32.6817896323,2.84411959961,1.74049280211,1.1036267975
 03/29  08:00:00,140.563642656,3.33828240297,0.0,18.566119561,48.2474882111,70.4033123869,2.18883426755,0.0,2.18883426755
 03/29  09:00:00,123.925288572,3.2684697636,0.0,10.3461495444,48.2474882111,62.0547409583,2.18890848263,0.0,2.18890848263
 03/29  10:00:00,116.724137299,3.2684697636,0.0,5.07159167873,48.2474882111,60.1281475517,2.18942355749,0.0,2.18942355749
 03/29  11:00:00,119.252000467,3.33312272027,2.08869912727,3.51950935617,48.2474882111,62.0547409583,2.19000972603,0.0,2.19000972603
 03/29  12:00:00,125.093766325,3.65548813609,8.58141254221,3.0905448903,48.2474882111,61.5103924513,3.27688832271,0.0,3.27688832271
 03/29  13:00:00,129.869147273,4.00029820891,13.0819534319,0.870731862978,48.2474882111,63.6602354638,3.27611403682,0.0,3.27611403682
 03/29  14:00:00,128.50691364,3.9142265783,16.1396129278,0.0689982773963,48.2474882111,60.1281475517,2.18876921876,0.0,2.18876921876
 03/29  15:00:00,131.024373151,3.7285374714,18.9117598231,0.0,48.2474882111,60.1281475517,1.10421475576,0.0,1.10421475576
 03/29  16:00:00,133.397435765,3.55347291411,18.5699968843,0.0,48.2474882111,63.0180376616,3.2741786904,0.0,3.2741786904
 03/29  17:00:00,122.709752065,3.63273327763,18.7479664738,0.0,37.5258241642,62.7947880557,1.10407366067,0.0,1.10407366067
 03/29  18:00:00,83.5341788466,3.27582617298,17.4040093737,0.0235641345985,26.8041601173,36.0181789539,1.1038030768,0.0,1.1038030768
 03/29  19:00:00,88.9256476836,3.2684697636,14.8045604592,0.721296171009,26.8041601173,33.4493877451,1.10372460743,0.0,1.10372460743
 03/29  20:00:00,76.4620400999,3.2684697636,10.5475754713,3.66250297886,16.0824960704,28.0885557216,1.1035320333,0.0,1.1035320333
 03/29  21:00:00,75.7479792065,3.2684697636,6.27865311335,8.50176004782,16.0824960704,26.8041601173,1.10335713974,0.0,1.10335713974
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301321824,0.0,1.10301321824
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300815116,0.0,1.10300815116
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300923193,0.0,1.10300923193
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314165583,0.0,1.10314165583
 03/30  06:00:00,83.9195841805,3.2684697636,0.0,39.0345142055,5.36083202345,21.4433280938,1.1030980685,0.0,1.1030980685
 03/30  07:00:00,82.2477540013,3.2684697636,0.0,30.2065584409,16.0824960704,32.6817896323,1.10366046548,0.0,1.10366046548
 03/30  08:00:00,132.381041374,3.40186318972,0.0,10.3199374924,48.2474882111,70.4033123869,1.104532779,0.0,1.104532779
 03/30  09:00:00,119.555013297,3.30448340889,1.21748259563,4.72237802895,48.2474882111,62.0547409583,2.1891540545,0.0,2.1891540545
 03/30  10:00:00,121.887281313,3.31439295418,7.65593503212,2.53287746936,48.2474882111,60.1281475517,2.18935030969,0.0,2.18935030969
 03/30  11:00:00,127.329499663,3.35985032455,12.6822410556,0.97673901913,48.2474882111,62.0547409583,3.27503084234,0.0,3.27503084234
 03/30  12:00:00,130.039056806,3.42644785762,16.3248401765,0.521448015226,48.2474882111,61.5103924513,3.27647697497,0.0,3.27647697497
 03/30  13:00:00,134.423502099,3.45253562229,19.0548027078,0.0,48.2474882111,63.6602354638,3.27571349317,0.0,3.27571349317
 03/30  14:00:00,132.261080505,3.36686633044,20.510138318,0.0,48.2474882111,60.1281475517,1.10429331501,0.0,1.10429331501
 03/30  15:00:00,133.555642089,3.37389647565,21.7976697562,0.0,48.2474882111,60.1281475517,2.18876293565,0.0,2.18876293565
 03/30  16:00:00,137.777308385,3.47853618389,23.0248062347,0.0,48.2474882111,63.0180376616,3.2740990878,0.0,3.2740990878
 03/30  17:00:00,127.099739505,3.57553289723,23.1951542935,0.0,37.5258241642,62.7947880557,1.10394129919,0.0,1.10394129919
 03/30  18:00:00,86.3772782115,3.2684697636,20.2780292826,0.0,26.8041601173,36.0181789539,1.1038149616,0.0,1.1038149616
 03/30  19:00:00,91.1905465304,3.2684697636,16.7284864936,1.06226898337,26.8041601173,33.4493877451,1.10352715771,0.0,1.10352715771
 03/30  20:00:00,81.6481650983,3.2684697636,14.2209143282,5.17528912038,16.0824960704,28.0885557216,1.10356321558,0.0,1.10356321558
 03/30  21:00:00,80.8342582653,3.2684697636,11.6121313542,8.25456086578,16.0824960704,26.8041601173,1.10316980372,0.0,1.10316980372
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301312062,0.0,1.10301312062
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301262122,0.0,1.10301262122
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
