Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300653157,0.0,1.10300653157
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316114734,0.0,1.10316114734
 03/31  06:00:00,73.7213509259,3.28627693812,0.0,31.2858071097,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  07:00:00,79.9868219083,3.2684697636,0.0,27.945626348,16.0824960704,32.6817896323,1.10367456454,0.0,1.10367456454
 03/31  08:00:00,135.077662562,3.40191548025,0.0,13.0165063901,48.2474882111,70.4033123869,2.18841464361,0.0,2.18841464361
 03/31  09:00:00,123.053652552,3.28926207392,0.0,9.45372121417,48.2474882111,62.0547409583,2.18885354475,0.0,2.18885354475
 03/31  10:00:00,117.994393205,3.26885794544,0.0,6.34145940232,48.2474882111,60.1281475517,2.18904195699,0.0,2.18904195699
 03/31  11:00:00,116.947494194,3.32847960036,0.0,3.30834532969,48.2474882111,62.0547409583,3.27491217442,0.0,3.27491217442
 03/31  12:00:00,115.441363691,3.3948452516,0.0,2.28019768244,48.2474882111,61.5103924513,3.27600353056,0.0,3.27600353056
 03/31  13:00:00,116.356171274,3.42724703549,0.725519305566,0.287241163969,48.2474882111,63.6602354638,2.19061480998,0.0,2.19061480998
 03/31  14:00:00,114.52738854,3.35129965943,2.79201302411,0.0,48.2474882111,60.1281475517,2.1892507523,0.0,2.1892507523
 03/31  15:00:00,115.417392151,3.36800663524,3.66530965912,0.0,48.2474882111,60.1281475517,2.18869324571,0.0,2.18869324571
 03/31  16:00:00,118.351632357,3.47387106227,3.60379532832,0.0,48.2474882111,63.0180376616,2.18959316564,0.0,2.18959316564
 03/31  17:00:00,107.576091586,3.57576517868,3.63776073266,0.0335133605872,37.5258241642,62.7947880557,2.18835512917,0.0,2.18835512917
 03/31  18:00:00,69.4363464811,3.2684697636,2.27721897207,1.05987858016,26.8041601173,36.0181789539,1.10381634931,0.0,1.10381634931
 03/31  19:00:00,74.3218394625,3.2684697636,0.129397782755,3.25998395963,26.8041601173,33.4493877451,1.10351314549,0.0,1.10351314549
 03/31  20:00:00,73.0156463582,3.2684697636,0.0,10.7636847085,16.0824960704,28.0885557216,1.10355087997,0.0,1.10355087997
 03/31  21:00:00,77.0122167703,3.2684697636,0.0,16.044650725,16.0824960704,26.8041601173,1.10314153347,0.0,1.10314153347
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300940185,0.0,1.10300940185
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030101118,0.0,1.1030101118
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301090623,0.0,1.10301090623
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316091185,0.0,1.10316091185
 04/01  06:00:00,84.7668866143,3.2684697636,0.0,42.3491499727,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/01  07:00:00,70.5129374477,3.2684697636,0.0,35.2942850551,5.36083202345,26.5809105114,1.10325887637,0.0,1.10325887637
 04/01  08:00:00,85.7063583398,3.2684697636,0.0,24.3257436322,26.8041601173,31.2995447326,1.10351214688,0.0,1.10351214688
 04/01  09:00:00,78.0652390255,3.2684697636,0.0,14.4369320102,26.8041601173,33.5472370403,1.10373626062,0.0,1.10373626062
 04/01  10:00:00,74.1459061505,3.2684697636,0.383677201691,11.0972186369,26.8041601173,32.583940337,1.10363505289,0.0,1.10363505289
 04/01  11:00:00,73.7116078438,3.2684697636,1.54882723956,7.25007798453,26.8041601173,34.8316326447,1.103777582,0.0,1.103777582
 04/01  12:00:00,70.2873792902,3.2684697636,1.54882724109,5.11024503381,26.8041601173,33.5472370403,2.18754256628,0.0,2.18754256628
 04/01  13:00:00,70.8101561435,3.27020705829,5.66011868798,4.08878435429,26.8041601173,30.9784458315,1.10362103829,0.0,1.10362103829
 04/01  14:00:00,45.8785082998,3.2684697636,8.53325232336,4.69539479268,8.04124803518,21.3317032909,1.10344091213,0.0,1.10344091213
 04/01  15:00:00,43.1939583898,3.2684697636,8.28589217617,3.5426006343,8.04124803518,20.0473076865,1.10335959495,0.0,1.10335959495
 04/01  16:00:00,45.1253165433,3.2684697636,9.30045104819,4.13830101467,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/01  17:00:00,39.9949281661,3.2684697636,10.1383484926,5.89016432711,2.68041601173,18.0090894769,1.1032473885,0.0,1.1032473885
 04/01  18:00:00,20.1195188217,0.381198538671,0.966968106804,0.0,2.68041601173,16.0824960704,1.10314562915,0.0,1.10314562915
 04/01  19:00:00,26.7781734485,0.190599269335,0.414222002974,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308982161,0.0,1.10308982161
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301981732,0.0,1.10301981732
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300832813,0.0,1.10300832813
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296549993,0.0,1.10296549993
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302957203,0.0,1.10302957203
 04/02  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300565562,0.0,1.10300565562
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296511742,0.0,1.10296511742
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309893227,0.0,1.10309893227
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  13:00:00,20.9131566553,0.563789679659,1.57801479948,0.0,2.68041601173,16.0824960704,1.10317365115,0.0,1.10317365115
 04/02  14:00:00,21.8265563353,0.689076275139,2.36612788399,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  15:00:00,20.5103879665,0.375859786439,1.36317600388,0.0,2.68041601173,16.0824960704,1.10302232307,0.0,1.10302232307
 04/02  16:00:00,23.0736497726,0.840166224132,3.46213137229,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  17:00:00,27.9442686162,1.7851126716,7.38780376839,0.0,2.68041601173,16.0824960704,1.10302049171,0.0,1.10302049171
 04/02  18:00:00,25.6806746956,1.42989922989,5.47942328955,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296500733,0.0,1.10296500733
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296694296,0.0,1.10296694296
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296164436,0.0,1.10296164436
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301171185,0.0,1.10301171185
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030732451,0.0,1.1030732451
 04/03  06:00:00,99.7569819898,3.2684697636,0.0,57.3392453481,5.36083202345,21.4433280938,1.10310855625,0.0,1.10310855625
 04/03  07:00:00,93.452966158,3.2684697636,0.0,41.4117705976,16.0824960704,32.6817896323,1.23668306161,0.132996313985,1.10368674763
 04/03  08:00:00,138.950158709,3.30774468795,0.0,16.9831733293,48.2474882111,70.4033123869,1.10441225985,0.0,1.10441225985
 04/03  09:00:00,123.028008,3.26851351323,0.0,9.44882522315,48.2474882111,62.0547409583,2.18919069529,0.0,2.18919069529
 04/03  10:00:00,117.558496078,3.2720586304,1.52688642027,4.37547517049,48.2474882111,60.1281475517,2.1893697518,0.0,2.1893697518
 04/03  11:00:00,121.644456939,3.28803071593,5.41477159315,2.63098536667,48.2474882111,62.0547409583,3.27502406877,0.0,3.27502406877
 04/03  12:00:00,124.215207265,3.45593794423,8.7002844834,2.2926640813,48.2474882111,61.5103924513,3.27642546918,0.0,3.27642546918
 04/03  13:00:00,129.415249055,3.77005068716,13.24873424,0.480300358713,48.2474882111,63.6602354638,3.27563046317,0.0,3.27563046317
 04/03  14:00:00,130.600251731,3.75289825508,18.4560561874,0.00722143131933,48.2474882111,60.1281475517,1.10426290969,0.0,1.10426290969
 04/03  15:00:00,132.308131463,3.64591983785,20.2781357685,0.0,48.2474882111,60.1281475517,2.18886679575,0.0,2.18886679575
 04/03  16:00:00,136.879135121,3.70308423471,21.9020849192,0.0,48.2474882111,63.0180376616,2.18931007098,0.0,2.18931007098
 04/03  17:00:00,125.648017614,3.82769748092,21.4912678189,0.0,37.5258241642,62.7947880557,2.18838560099,0.0,2.18838560099
 04/03  18:00:00,81.8280424799,3.33692702259,15.6316542377,0.0286820543731,26.8041601173,36.0181789539,1.10376653669,0.0,1.10376653669
 04/03  19:00:00,82.662301003,3.2684697636,10.9709649682,0.75887831475,26.8041601173,33.4493877451,1.10355765365,0.0,1.10355765365
 04/03  20:00:00,72.8186629278,3.2684697636,6.93019095495,3.63651032318,16.0824960704,28.0885557216,1.10351661916,0.0,1.10351661916
 04/03  21:00:00,73.5953240439,3.2684697636,4.13164642511,8.4961115735,16.0824960704,26.8041601173,1.1031528962,0.0,1.1031528962
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030117805,0.0,1.1030117805
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301123235,0.0,1.10301123235
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301090881,0.0,1.10301090881
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313233843,0.0,1.10313233843
 04/04  06:00:00,81.7636394544,3.2684697636,0.0,39.3459028128,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  07:00:00,81.2220073583,3.2684697636,0.0,29.1808117979,16.0824960704,32.6817896323,1.10361192429,0.0,1.10361192429
 04/04  08:00:00,133.088090601,3.40488288398,0.0,11.0239670254,48.2474882111,70.4033123869,2.18872106299,0.0,2.18872106299
 04/04  09:00:00,119.372643527,3.33862308278,0.348297953873,5.3750532269,48.2474882111,62.0547409583,2.18928665183,0.0,2.18928665183
 04/04  10:00:00,118.464252795,3.34728996347,3.7804492111,2.95243776314,48.2474882111,60.1281475517,2.18914802346,0.0,2.18914802346
 04/04  11:00:00,123.0692695,3.39757795153,7.81298228825,1.5480399968,48.2474882111,62.0547409583,3.27456061786,0.0,3.27456061786
 04/04  12:00:00,127.948674153,3.75468217874,13.224391402,1.20327981536,48.2474882111,61.5103924513,2.19084012678,0.0,2.19084012678
 04/04  13:00:00,135.671188815,4.11967200471,19.6045939471,0.0307590943787,48.2474882111,63.6602354638,3.27623589379,0.0,3.27623589379
 04/04  14:00:00,137.099887121,4.07727228057,24.6385389832,0.0,48.2474882111,60.1281475517,2.1889712492,0.0,2.1889712492
 04/04  15:00:00,139.972097393,3.95297561112,27.6350459247,0.0,48.2474882111,60.1281475517,2.18864943445,0.0,2.18864943445
 04/04  16:00:00,145.113614088,4.17313188675,29.666516234,0.0,48.2474882111,63.0180376616,2.18959080813,0.0,2.18959080813
 04/04  17:00:00,133.49133108,4.11143958048,29.0508391855,0.0,37.5258241642,62.7947880557,2.18812098229,0.0,2.18812098229
 04/04  18:00:00,89.9579997043,3.40272200757,23.7244985315,0.0,26.8041601173,36.0181789539,1.10353164755,0.0,1.10353164755
 04/04  19:00:00,89.1073175866,3.2687801632,18.0875166742,0.0870327927676,26.8041601173,33.4493877451,1.10353313134,0.0,1.10353313134
 04/04  20:00:00,75.6416381919,3.2684697636,12.1126486599,1.27702788223,16.0824960704,28.0885557216,1.1035275489,0.0,1.1035275489
 04/04  21:00:00,70.5799007437,3.2684697636,4.94749338971,4.66484130871,16.0824960704,26.8041601173,1.10313812291,0.0,1.10313812291
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301083246,0.0,1.10301083246
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301079916,0.0,1.10301079916
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301099611,0.0,1.10301099611
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  06:00:00,69.9704308152,3.2941607743,0.0,27.5270031629,5.36083202345,21.4433280938,1.10314583426,0.0,1.10314583426
 04/05  07:00:00,78.6856012259,3.2684697636,0.0,26.6444056655,16.0824960704,32.6817896323,1.10367523332,0.0,1.10367523332
 04/05  08:00:00,134.816524932,3.41113674545,0.0,12.7461474949,48.2474882111,70.4033123869,2.18893621197,0.0,2.18893621197
 04/05  09:00:00,123.177776038,3.29536167614,0.0,9.57174509883,48.2474882111,62.0547409583,2.18928139473,0.0,2.18928139473
 04/05  10:00:00,119.352334358,3.26989803084,0.0,7.69836047029,48.2474882111,60.1281475517,2.18908559453,0.0,2.18908559453
 04/05  11:00:00,120.435958387,3.32886175135,0.0,6.79642737212,48.2474882111,62.0547409583,2.1899286165,0.0,2.1899286165
 04/05  12:00:00,121.904614119,3.38665052338,0.0,8.75164283878,48.2474882111,61.5103924513,3.27585084447,0.0,3.27585084447
 04/05  13:00:00,121.130265472,3.40417155613,0.0,5.80993014736,48.2474882111,63.6602354638,3.27610970533,0.0,3.27610970533
 04/05  14:00:00,117.253801131,3.3185946195,0.0,5.5511306545,48.2474882111,60.1281475517,2.18878695578,0.0,2.18878695578
 04/05  15:00:00,117.156460334,3.32370336148,0.0,5.44868111571,48.2474882111,60.1281475517,2.18851504142,0.0,2.18851504142
 04/05  16:00:00,121.89927214,3.41090282983,0.0,7.2144033436,48.2474882111,63.0180376616,2.18965911182,0.0,2.18965911182
 04/05  17:00:00,113.589744828,3.49749332449,0.0,9.76319918954,37.5258241642,62.7947880557,1.10395619615,0.0,1.10395619615
 04/05  18:00:00,81.0478394056,3.2684697636,0.0,14.9485904768,26.8041601173,36.0181789539,2.18757086357,0.0,2.18757086357
 04/05  19:00:00,88.6800897705,3.2684697636,0.0,17.7476320504,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/05  20:00:00,85.426411874,3.2684697636,0.0,23.1744502243,16.0824960704,28.0885557216,2.18707471931,0.0,2.18707471931
 04/05  21:00:00,86.2209821991,3.2684697636,0.0,25.2534161538,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030113371,0.0,1.1030113371
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301118337,0.0,1.10301118337
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301080598,0.0,1.10301080598
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307021439,0.0,1.10307021439
 04/06  06:00:00,82.0438565232,3.2684697636,0.0,42.0934532149,5.36083202345,21.4433280938,1.10310528752,0.0,1.10310528752
 04/06  07:00:00,87.720658794,3.2684697636,0.0,35.6794632336,16.0824960704,32.6817896323,1.10367458848,0.0,1.10367458848
 04/06  08:00:00,140.301398208,3.36163921343,0.0,18.2805183024,48.2474882111,70.4033123869,1.10451676421,0.0,1.10451676421
 04/06  09:00:00,125.714164887,3.26867757999,0.0,12.1348180431,48.2474882111,62.0547409583,2.1891383923,0.0,2.1891383923
 04/06  10:00:00,119.816768086,3.2684697636,0.0,8.1642224656,48.2474882111,60.1281475517,2.18930464004,0.0,2.18930464004
 04/06  11:00:00,119.525118063,3.30634223824,0.685812413162,5.22229414775,48.2474882111,62.0547409583,3.27489831812,0.0,3.27489831812
 04/06  12:00:00,122.288318022,3.36890933165,3.17340028994,5.97968764369,48.2474882111,61.5103924513,3.27626681109,0.0,3.27626681109
 04/06  13:00:00,121.841925496,3.38637959288,2.8606256274,3.67875650655,48.2474882111,63.6602354638,2.19037272463,0.0,2.19037272463
 04/06  14:00:00,114.546053092,3.30837770115,1.72091351091,1.13268602301,48.2474882111,60.1281475517,2.18938056709,0.0,2.18938056709
 04/06  15:00:00,114.862389357,3.3280438296,3.14597425943,0.00429541075426,48.2474882111,60.1281475517,2.18855835469,0.0,2.18855835469
 04/06  16:00:00,120.359681221,3.43035594242,5.65535931199,0.0,48.2474882111,63.0180376616,2.18967348489,0.0,2.18967348489
 04/06  17:00:00,110.480056279,3.53008728728,6.34958206032,0.27133461751,37.5258241642,62.7947880557,2.18841879942,0.0,2.18841879942
 04/06  18:00:00,71.8419063998,3.2684697636,3.32059402339,2.42206344752,26.8041601173,36.0181789539,1.10369451086,0.0,1.10369451086
 04/06  19:00:00,76.8217821424,3.2684697636,0.120174283439,5.76915013886,26.8041601173,33.4493877451,1.10349995118,0.0,1.10349995118
 04/06  20:00:00,78.3056693433,3.2684697636,0.0,16.0537076936,16.0824960704,28.0885557216,1.10356486674,0.0,1.10356486674
 04/06  21:00:00,82.5282384622,3.2684697636,0.0,21.5606724168,16.0824960704,26.8041601173,1.10314698518,0.0,1.10314698518
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300988139,0.0,1.10300988139
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300981193,0.0,1.10300981193
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300999813,0.0,1.10300999813
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315946966,0.0,1.10315946966
 04/07  06:00:00,86.4219436272,3.2684697636,0.0,46.4715403189,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,88.0333900794,3.2684697636,0.0,35.9921945191,16.0824960704,32.6817896323,1.10369260836,0.0,1.10369260836
 04/07  08:00:00,140.184618856,3.36506675749,0.0,18.1603114063,48.2474882111,70.4033123869,2.18885388715,0.0,2.18885388715
 04/07  09:00:00,127.992727586,3.2684697636,0.0,14.413588559,48.2474882111,62.0547409583,2.18905340404,0.0,2.18905340404
 04/07  10:00:00,121.947010113,3.2684697636,0.0,10.2944644925,48.2474882111,60.1281475517,2.18919263952,0.0,2.18919263952
 04/07  11:00:00,123.609759456,3.30029425376,0.0,9.99879593912,48.2474882111,62.0547409583,2.18992174605,0.0,2.18992174605
 04/07  12:00:00,124.674496699,3.36015130951,0.0,11.548024633,48.2474882111,61.5103924513,3.27633301921,0.0,3.27633301921
 04/07  13:00:00,120.604271739,3.37857466334,0.450782117131,4.85875118958,48.2474882111,63.6602354638,3.27578798919,0.0,3.27578798919
 04/07  14:00:00,117.526765088,3.2995947958,1.71415906798,4.12893536745,48.2474882111,60.1281475517,2.18882054444,0.0,2.18882054444
 04/07  15:00:00,115.39541427,3.31258973901,3.12986266591,0.568886008526,48.2474882111,60.1281475517,2.18855779228,0.0,2.18855779228
 04/07  16:00:00,120.292720693,3.41223222572,5.45049480785,0.156027692862,48.2474882111,63.0180376616,2.18961850249,0.0,2.18961850249
 04/07  17:00:00,109.882166926,3.51401233787,5.20522791408,0.833874360302,37.5258241642,62.7947880557,1.10395275935,0.0,1.10395275935
 04/07  18:00:00,71.9679746415,3.2684697636,2.60571083381,3.26301487887,26.8041601173,36.0181789539,2.18767670062,0.0,2.18767670062
 04/07  19:00:00,77.4010505487,3.2684697636,0.378288345452,8.55763781649,26.8041601173,33.4493877451,1.10341798317,0.0,1.10341798317
 04/07  20:00:00,81.1385884135,3.2684697636,0.0,18.8866267638,16.0824960704,28.0885557216,1.10349988512,0.0,1.10349988512
 04/07  21:00:00,85.5606337965,3.2684697636,0.0,24.5930677511,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301365995,0.0,1.10301365995
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301049608,0.0,1.10301049608
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301011477,0.0,1.10301011477
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301006311,0.0,1.10301006311
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  06:00:00,109.361712199,3.2684697636,0.0,69.4113088909,5.36083202345,21.4433280938,1.10309634199,0.0,1.10309634199
 04/08  07:00:00,85.8668245583,3.2684697636,0.0,50.6481721657,5.36083202345,26.5809105114,6.82498903458,6.80498903458,0.02
 04/08  08:00:00,92.9214400897,3.2684697636,0.0,31.5408253821,26.8041601173,31.2995447326,1.28067706541,0.177304020448,1.10337304497
 04/08  09:00:00,87.9316478421,3.2684697636,0.0,24.3033408268,26.8041601173,33.5472370403,2.18725472449,0.0,2.18725472449
 04/08  10:00:00,76.5450519952,3.2684697636,0.0,13.8800416832,26.8041601173,32.583940337,1.10369206461,0.0,1.10369206461
 04/08  11:00:00,75.7770610193,3.2684697636,1.9653369802,8.8990214194,26.8041601173,34.8316326447,1.10375262697,0.0,1.10375262697
 04/08  12:00:00,76.4720479322,3.27705644944,6.45150432249,6.38364990855,26.8041601173,33.5472370403,1.10364983484,0.0,1.10364983484
 04/08  13:00:00,76.1820809174,3.38206695539,10.2891911476,4.71977677147,26.8041601173,30.9784458315,1.10370732101,0.0,1.10370732101
 04/08  14:00:00,49.0310948868,3.31450143414,11.4713122484,4.86388978402,8.04124803518,21.3317032909,1.10347057805,0.0,1.10347057805
 04/08  15:00:00,47.1313963651,3.2684697636,12.6240551408,3.14187564494,8.04124803518,20.0473076865,1.10339558567,0.0,1.10339558567
 04/08  16:00:00,50.0395326793,3.2684697636,14.9318698795,3.42109831926,8.04124803518,20.3684065876,1.10344030241,0.0,1.10344030241
 04/08  17:00:00,45.161264669,3.2684697636,15.9267580834,5.26809123918,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316404663,0.0,1.10316404663
 04/08  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309064362,0.0,1.10309064362
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320138707,0.0,1.10320138707
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300590484,0.0,1.10300590484
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296203165,0.0,1.10296203165
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296402952,0.0,1.10296402952
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297166045,0.0,1.10297166045
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296384649,0.0,1.10296384649
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029632746,0.0,1.1029632746
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304815402,0.0,1.10304815402
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304555076,0.0,1.10304555076
 04/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296360245,0.0,1.10296360245
 04/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296279005,0.0,1.10296279005
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309491824,0.0,1.10309491824
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296137876,0.0,1.10296137876
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300509141,0.0,1.10300509141
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300519267,0.0,1.10300519267
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  06:00:00,97.2698755846,3.2684697636,0.0,57.3194722763,5.36083202345,21.4433280938,1.1031681537,0.0,1.1031681537
 04/10  07:00:00,97.7094673948,3.2684697636,0.0,45.6682718345,16.0824960704,32.6817896323,1.10368743435,0.0,1.10368743435
 04/10  08:00:00,141.547216584,3.27690204693,0.0,19.6110738453,48.2474882111,70.4033123869,2.18868328273,0.0,2.18868328273
 04/10  09:00:00,124.634726606,3.2684697636,0.0,11.0555875793,48.2474882111,62.0547409583,2.18926452647,0.0,2.18926452647
 04/10  10:00:00,122.005481162,3.2684697636,0.785324823776,9.56761071797,48.2474882111,60.1281475517,2.18939645003,0.0,2.18939645003
 04/10  11:00:00,126.521690869,3.26849546533,1.88950502063,11.0530211198,48.2474882111,62.0547409583,2.18986070948,0.0,2.18986070948
 04/10  12:00:00,128.582381367,3.29248967803,1.900377289,13.6231936433,48.2474882111,61.5103924513,3.27570194145,0.0,3.27570194145
 04/10  13:00:00,126.040532414,3.32457318788,1.99573687628,8.80405858043,48.2474882111,63.6602354638,3.2759031669,0.0,3.2759031669
 04/10  14:00:00,121.951580136,3.2684697636,6.7811586237,3.51787589137,48.2474882111,60.1281475517,2.18882597874,0.0,2.18882597874
 04/10  15:00:00,120.878095096,3.27476379409,7.04358721338,2.1756682315,48.2474882111,60.1281475517,1.10422583181,0.0,1.10422583181
 04/10  16:00:00,123.593093529,3.3562149803,6.54263914473,2.42027343712,48.2474882111,63.0180376616,3.27411640478,0.0,3.27411640478
 04/10  17:00:00,114.151630918,3.4400572483,6.02111178721,4.3614095684,37.5258241642,62.7947880557,1.10404029172,0.0,1.10404029172
 04/10  18:00:00,77.8333913679,3.2684697636,4.45375965861,7.28038278039,26.8041601173,36.0181789539,1.10379598579,0.0,1.10379598579
 04/10  19:00:00,83.8159746429,3.2684697636,2.8528851224,12.4979651337,26.8041601173,33.4493877451,1.10359707116,0.0,1.10359707116
 04/10  20:00:00,84.2529224785,3.2684697636,0.437408014527,21.5635528142,16.0824960704,28.0885557216,1.10347880135,0.0,1.10347880135
 04/10  21:00:00,85.9841959517,3.2684697636,0.0,25.0166299064,16.0824960704,26.8041601173,1.10331166686,0.0,1.10331166686
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030088624,0.0,1.1030088624
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300846418,0.0,1.10300846418
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030084465,0.0,1.1030084465
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314407143,0.0,1.10314407143
 04/11  06:00:00,85.1683746479,3.2684697636,0.0,47.685304673,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  07:00:00,91.3659947441,3.2684697636,0.0,39.3247991838,16.0824960704,32.6817896323,1.1035564178,0.0,1.1035564178
 04/11  08:00:00,140.28303383,3.3314708696,0.916767858664,17.3755544095,48.2474882111,70.4033123869,2.18820883543,0.0,2.18820883543
 04/11  09:00:00,124.447263774,3.2684697636,3.99503290264,6.87309184471,48.2474882111,62.0547409583,2.18882358446,0.0,2.18882358446
 04/11  10:00:00,122.303040158,3.2684697636,6.8344479517,3.81604658583,48.2474882111,60.1281475517,2.1889602627,0.0,2.1889602627
 04/11  11:00:00,125.90372339,3.29345681398,9.43645636676,2.8631409457,48.2474882111,62.0547409583,3.27467914684,0.0,3.27467914684
 04/11  12:00:00,128.673641654,3.35782729677,10.5785092628,4.97098433779,48.2474882111,61.5103924513,2.19045509453,0.0,2.19045509453
 04/11  13:00:00,128.486006449,3.3736400943,11.0016755455,2.19452703987,48.2474882111,63.6602354638,3.27621629732,0.0,3.27621629732
 04/11  14:00:00,123.685916743,3.29589824186,10.6950218929,1.3109207516,48.2474882111,60.1281475517,2.18893869108,0.0,2.18893869108
 04/11  15:00:00,123.527613182,3.30271284683,9.82200657527,2.01881790304,48.2474882111,60.1281475517,2.1885660088,0.0,2.1885660088
 04/11  16:00:00,126.270483584,3.3890291658,9.57342705649,2.03406139517,48.2474882111,63.0180376616,2.18949014723,0.0,2.18949014723
 04/11  17:00:00,117.145916056,3.47836623784,9.72647844778,3.61201905666,37.5258241642,62.7947880557,2.18801426272,0.0,2.18801426272
 04/11  18:00:00,82.7515358009,3.2684697636,8.02592387068,8.62636300137,26.8041601173,36.0181789539,1.10376006874,0.0,1.10376006874
 04/11  19:00:00,87.2642547109,3.2684697636,5.84611473892,12.9530155853,26.8041601173,33.4493877451,1.10349497287,0.0,1.10349497287
 04/11  20:00:00,84.779581937,3.2684697636,3.15197461713,19.3756456701,16.0824960704,28.0885557216,1.10357991141,0.0,1.10357991141
 04/11  21:00:00,85.1885370393,3.2684697636,1.89473931516,22.3262316788,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031085338,0.0,1.1031085338
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300723447,0.0,1.10300723447
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300682997,0.0,1.10300682997
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300672508,0.0,1.10300672508
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  06:00:00,77.2884542631,3.2684697636,0.0,39.8053842881,5.36083202345,21.4433280938,1.10310065694,0.0,1.10310065694
 04/12  07:00:00,86.8435196703,3.2684697636,0.0,34.80232411,16.0824960704,32.6817896323,1.10358468872,0.0,1.10358468872
 04/12  08:00:00,138.559585119,3.35433313925,0.0,16.5460112874,48.2474882111,70.4033123869,2.18882708606,0.0,2.18882708606
 04/12  09:00:00,125.941547709,3.2684697636,0.773856470176,11.5885522114,48.2474882111,62.0547409583,2.18899519171,0.0,2.18899519171
 04/12  10:00:00,123.963448031,3.2684697636,3.3538823509,8.95702005923,48.2474882111,60.1281475517,2.18911727767,0.0,2.18911727767
 04/12  11:00:00,124.393008181,3.29740383281,4.5254524072,6.25948267726,48.2474882111,62.0547409583,2.18994720709,0.0,2.18994720709
 04/12  12:00:00,123.61674218,3.36391425894,6.17766017679,4.30884698778,48.2474882111,61.5103924513,3.2766565987,0.0,3.2766565987
 04/12  13:00:00,124.820852902,3.38800847267,8.58777761332,0.928903046882,48.2474882111,63.6602354638,3.27576531733,0.0,3.27576531733
 04/12  14:00:00,122.697032178,3.31898338678,10.9366435447,0.0573293891844,48.2474882111,60.1281475517,1.10430166117,0.0,1.10430166117
 04/12  15:00:00,124.992129747,3.34162695864,13.2664269319,0.0,48.2474882111,60.1281475517,2.18873548178,0.0,2.18873548178
 04/12  16:00:00,127.550881254,3.44194771124,12.8349675757,0.0,48.2474882111,63.0180376616,2.18931172876,0.0,2.18931172876
 04/12  17:00:00,115.85127076,3.52773577393,11.9363785797,0.0581040927274,37.5258241642,62.7947880557,2.18835810652,0.0,2.18835810652
 04/12  18:00:00,78.4032498713,3.2684697636,10.2060080022,2.09799294021,26.8041601173,36.0181789539,1.10374645008,0.0,1.10374645008
 04/12  19:00:00,83.5410409619,3.2684697636,9.6400160095,5.43590056562,26.8041601173,33.4493877451,1.10346238324,0.0,1.10346238324
 04/12  20:00:00,81.2836958982,3.2684697636,7.06071277096,11.9710214775,16.0824960704,28.0885557216,1.10360291816,0.0,1.10360291816
 04/12  21:00:00,81.5664233402,3.2684697636,5.09156138296,15.5072959119,16.0824960704,26.8041601173,1.10313411106,0.0,1.10313411106
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300583707,0.0,1.10300583707
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300535973,0.0,1.10300535973
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300512994,0.0,1.10300512994
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313943488,0.0,1.10313943488
 04/13  06:00:00,72.2936311468,3.2684697636,5.63272394633,29.1778372255,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  07:00:00,84.4799876879,3.2684697636,5.62937343683,26.8094186907,16.0824960704,32.6817896323,1.10354872856,0.0,1.10354872856
 04/13  08:00:00,141.532884156,3.37945962644,7.91045641949,11.583727418,48.2474882111,70.4033123869,2.18874925411,0.0,2.18874925411
 04/13  09:00:00,132.041779949,3.2748752666,10.7145987424,7.74163667689,48.2474882111,62.0547409583,2.18904053341,0.0,2.18904053341
 04/13  10:00:00,129.13968025,3.2684697636,11.3019491731,6.18518545676,48.2474882111,60.1281475517,2.18915166119,0.0,2.18915166119
 04/13  11:00:00,129.060758321,3.31271709795,10.0832709167,5.35410104321,48.2474882111,62.0547409583,2.18984715914,0.0,2.18984715914
 04/13  12:00:00,128.52429735,3.37101783895,9.39544544821,5.9915133064,48.2474882111,61.5103924513,3.27615334423,0.0,3.27615334423
 04/13  13:00:00,129.175675001,3.38920906576,10.5900972586,3.2802049079,48.2474882111,63.6602354638,3.27555538409,0.0,3.27555538409
 04/13  14:00:00,125.55033306,3.30829015398,11.585749521,2.27221752813,48.2474882111,60.1281475517,2.18864850354,0.0,2.18864850354
 04/13  15:00:00,124.63428515,3.31769811245,11.9246077808,1.00790340017,48.2474882111,60.1281475517,2.18860175038,0.0,2.18860175038
 04/13  16:00:00,130.459540162,3.40888812557,14.256975895,1.51971017473,48.2474882111,63.0180376616,2.18970361099,0.0,2.18970361099
 04/13  17:00:00,122.514855911,3.49782132645,15.4724088,3.21557347092,37.5258241642,62.7947880557,1.1039706535,0.0,1.1039706535
 04/13  18:00:00,90.0040157956,3.2684697636,15.6104613891,8.29430547764,26.8041601173,36.0181789539,2.18758604908,0.0,2.18758604908
 04/13  19:00:00,96.4312433058,3.2684697636,16.5246550059,11.4414639131,26.8041601173,33.4493877451,1.10341475282,0.0,1.10341475282
 04/13  20:00:00,94.7591199666,3.2684697636,15.085492554,17.4216657629,16.0824960704,28.0885557216,1.10350182118,0.0,1.10350182118
 04/13  21:00:00,94.4208580104,3.2684697636,13.2661728508,20.1871191143,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300887729,0.0,1.10300887729
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030081421,0.0,1.1030081421
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030076714,0.0,1.1030076714
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313939803,0.0,1.10313939803
 04/14  06:00:00,84.7149421807,3.2684697636,0.0,47.2318722057,5.36083202345,21.4433280938,1.10309339164,0.0,1.10309339164
 04/14  07:00:00,84.4309383649,3.2684697636,0.0,32.3897428046,16.0824960704,32.6817896323,1.10363481712,0.0,1.10363481712
 04/14  08:00:00,136.159863833,3.38502209823,0.0,14.1156010423,48.2474882111,70.4033123869,1.10445330724,0.0,1.10445330724
 04/14  09:00:00,122.022409051,3.28179421829,0.0,8.42994556964,48.2474882111,62.0547409583,2.18898146839,0.0,2.18898146839
 04/14  10:00:00,115.910412214,3.26872575575,0.0,4.25761060106,48.2474882111,60.1281475517,2.18910830605,0.0,2.18910830605
 04/14  11:00:00,116.572472253,3.33115567729,0.0,2.93064731201,48.2474882111,62.0547409583,3.27452395431,0.0,3.27452395431
 04/14  12:00:00,116.772897393,3.39016763877,0.0,3.61640899816,48.2474882111,61.5103924513,3.27579912214,0.0,3.27579912214
 04/14  13:00:00,117.723466723,3.40564193669,0.0,2.40166101754,48.2474882111,63.6602354638,2.19077522044,0.0,2.19077522044
 04/14  14:00:00,113.268661751,3.32091975369,0.0,1.56366614013,48.2474882111,60.1281475517,2.18901055447,0.0,2.18901055447
 04/14  15:00:00,111.826234629,3.33189931548,0.0,0.110259456208,48.2474882111,60.1281475517,2.18862876689,0.0,2.18862876689
 04/14  16:00:00,114.70220885,3.42824288328,0.0,0.0,48.2474882111,63.0180376616,2.18953806645,0.0,2.18953806645
 04/14  17:00:00,105.572190515,3.51815777555,0.0,1.72498042572,37.5258241642,62.7947880557,2.18804898859,0.0,2.18804898859
 04/14  18:00:00,73.84016986,3.2684697636,0.0,7.74092093115,26.8041601173,36.0181789539,1.10377263503,0.0,1.10377263503
 04/14  19:00:00,82.3741205162,3.2684697636,0.0,13.9089961295,26.8041601173,33.4493877451,1.10340991651,0.0,1.10340991651
 04/14  20:00:00,85.3419276907,3.2684697636,0.0,23.089966041,16.0824960704,28.0885557216,1.10358720006,0.0,1.10358720006
 04/14  21:00:00,88.1547321402,3.2684697636,0.0,27.1871660949,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312398234,0.0,1.10312398234
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300726547,0.0,1.10300726547
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300668088,0.0,1.10300668088
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300639361,0.0,1.10300639361
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  06:00:00,98.3856833539,3.2684697636,0.0,60.9026133789,5.36083202345,21.4433280938,1.10310015628,0.0,1.10310015628
 04/15  07:00:00,84.1881985306,3.2684697636,0.0,48.969546138,5.36083202345,26.5809105114,2.61080866498,1.50753877195,1.10326989303
 04/15  08:00:00,99.6146909746,3.2684697636,0.0,38.234076267,26.8041601173,31.2995447326,0.152669262309,0.132669262309,0.02
 04/15  09:00:00,98.3108742347,3.2684697636,0.0,34.6825672195,26.8041601173,33.5472370403,2.18737109627,0.0,2.18737109627
 04/15  10:00:00,94.6231671033,3.2684697636,0.0,31.9581567913,26.8041601173,32.583940337,1.10361053885,0.0,1.10361053885
 04/15  11:00:00,92.5991719532,3.2684697636,0.0,27.6864693335,26.8041601173,34.8316326447,1.10379800381,0.0,1.10379800381
 04/15  12:00:00,89.9553670324,3.2684697636,0.0,26.3270600171,26.8041601173,33.5472370403,1.10368712317,0.0,1.10368712317
 04/15  13:00:00,82.9530419382,3.2684697636,0.0,21.8935261317,26.8041601173,30.9784458315,1.10361042143,0.0,1.10361042143
 04/15  14:00:00,60.1250277753,3.2684697636,0.0,27.4751665916,8.04124803518,21.3317032909,1.10349278264,0.0,1.10349278264
 04/15  15:00:00,56.845367194,3.2684697636,0.0,25.4799016146,8.04124803518,20.0473076865,1.10333968215,0.0,1.10333968215
 04/15  16:00:00,62.1326803411,3.2684697636,0.0,30.4461158607,8.04124803518,20.3684065876,1.10345129963,0.0,1.10345129963
 04/15  17:00:00,52.9091648759,3.2684697636,0.0,28.9427495295,2.68041601173,18.0090894769,1.10308838069,0.0,1.10308838069
 04/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316027051,0.0,1.10316027051
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320098705,0.0,1.10320098705
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300458524,0.0,1.10300458524
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295979824,0.0,1.10295979824
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296212647,0.0,1.10296212647
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297080872,0.0,1.10297080872
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296212779,0.0,1.10296212779
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300937716,0.0,1.10300937716
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313092092,0.0,1.10313092092
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305292316,0.0,1.10305292316
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299511184,0.0,1.10299511184
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029616462,0.0,1.1029616462
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310245729,0.0,1.10310245729
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029616182,0.0,1.1029616182
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030053279,0.0,1.1030053279
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300479643,0.0,1.10300479643
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  06:00:00,147.765987732,3.2684697636,0.0,112.750251091,5.36083202345,21.4433280938,1.10314110661,0.0,1.10314110661
 04/17  07:00:00,133.874884257,3.2684697636,0.0,81.8336886971,16.0824960704,32.6817896323,6.24389160784,5.14026740802,1.10362419982
 04/17  08:00:00,167.077286347,3.2684697636,0.0,45.1495758911,48.2474882111,70.4033123869,2.50395482188,0.315061341971,2.18889347991
 04/17  09:00:00,148.330535413,3.2684697636,0.0,34.7513963855,48.2474882111,62.0547409583,2.18903738248,0.0,2.18903738248
 04/17  10:00:00,138.239870337,3.2684697636,0.0,26.5873247168,48.2474882111,60.1281475517,2.1891340791,0.0,2.1891340791
 04/17  11:00:00,135.209279536,3.2684697636,0.0,21.6301405091,48.2474882111,62.0547409583,2.18993273784,0.0,2.18993273784
 04/17  12:00:00,134.123005952,3.2684697636,0.0,21.088215432,48.2474882111,61.5103924513,3.27657500453,0.0,3.27657500453
 04/17  13:00:00,124.486385975,3.27377920169,0.0,9.29644300453,48.2474882111,63.6602354638,3.27565204382,0.0,3.27565204382
 04/17  14:00:00,119.004308884,3.2684697636,0.0,7.35176326359,48.2474882111,60.1281475517,1.10425508404,0.0,1.10425508404
 04/17  15:00:00,122.863834719,3.2684697636,0.0,11.2112890986,48.2474882111,60.1281475517,2.18862690496,0.0,2.18862690496
 04/17  16:00:00,124.887990771,3.3101070627,0.0,10.3039177417,48.2474882111,63.0180376616,2.18934981902,0.0,2.18934981902
 04/17  17:00:00,113.85698506,3.39997086076,0.0,10.1279618855,37.5258241642,62.7947880557,2.18839114838,0.0,2.18839114838
 04/17  18:00:00,83.4291621733,3.2684697636,0.0,17.3299132445,26.8041601173,36.0181789539,1.10367623032,0.0,1.10367623032
 04/17  19:00:00,91.0826447706,3.2684697636,0.0,25.0848537172,26.8041601173,33.4493877451,1.10347562786,0.0,1.10347562786
 04/17  20:00:00,100.148277089,3.2684697636,0.0,37.8963154394,16.0824960704,28.0885557216,1.10353010664,0.0,1.10353010664
 04/17  21:00:00,103.65805827,3.2684697636,0.0,42.690492225,16.0824960704,26.8041601173,1.15095862136,0.047833185003,1.10312543635
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
