Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300685808,0.0,1.10300685808
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300649157,0.0,1.10300649157
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300638077,0.0,1.10300638077
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312826191,0.0,1.10312826191
 04/18  06:00:00,117.035462791,3.2684697636,0.0,82.0197261496,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  07:00:00,114.774356205,3.2684697636,0.0,62.7331606446,16.0824960704,32.6817896323,3.17107212008,2.06745880203,1.10361331806
 04/18  08:00:00,154.762287692,3.28359067522,0.0,32.8194563249,48.2474882111,70.4033123869,2.22028575096,0.0316839527913,2.18860179817
 04/18  09:00:00,133.192300709,3.2684697636,0.0,19.6131616817,48.2474882111,62.0547409583,2.18875750311,0.0,2.18875750311
 04/18  10:00:00,126.321146994,3.2684697636,0.0,14.6686013734,48.2474882111,60.1281475517,2.18883945552,0.0,2.18883945552
 04/18  11:00:00,123.253344637,3.2684697636,0.0,9.67420560986,48.2474882111,62.0547409583,2.18983980368,0.0,2.18983980368
 04/18  12:00:00,121.458466923,3.3149267363,0.0,8.3772194305,48.2474882111,61.5103924513,3.2755844068,0.0,3.2755844068
 04/18  13:00:00,119.584310899,3.34813902299,0.0,4.32000810729,48.2474882111,63.6602354638,3.27602803257,0.0,3.27602803257
 04/18  14:00:00,115.039218536,3.27904859199,1.41394831481,1.96214577279,48.2474882111,60.1281475517,2.18866264405,0.0,2.18866264405
 04/18  15:00:00,115.486760316,3.28795510869,2.53275594108,1.28197340904,48.2474882111,60.1281475517,1.10437556417,0.0,1.10437556417
 04/18  16:00:00,118.119144598,3.37169680523,2.97684774766,0.496634078179,48.2474882111,63.0180376616,3.27426241274,0.0,3.27426241274
 04/18  17:00:00,107.847458168,3.46814860679,2.62907761737,1.42117963032,37.5258241642,62.7947880557,1.1039219759,0.0,1.1039219759
 04/18  18:00:00,71.3486949976,3.2684697636,1.54428007311,3.70516599562,26.8041601173,36.0181789539,1.10378108669,0.0,1.10378108669
 04/18  19:00:00,73.6782536834,3.2684697636,0.380470391084,7.29999223897,26.8041601173,33.4493877451,1.10348663892,0.0,1.10348663892
 04/18  20:00:00,78.6312774688,3.2684697636,0.0,16.3793158191,16.0824960704,28.0885557216,1.10350906248,0.0,1.10350906248
 04/18  21:00:00,84.583906296,3.2684697636,0.0,23.6163402507,16.0824960704,26.8041601173,1.10314315566,0.0,1.10314315566
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300635973,0.0,1.10300635973
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300572809,0.0,1.10300572809
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300530034,0.0,1.10300530034
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314092507,0.0,1.10314092507
 04/19  06:00:00,99.1581987115,3.2684697636,0.0,64.1424620698,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  07:00:00,100.404223206,3.2684697636,0.0,48.3630276461,16.0824960704,32.6817896323,1.46952499815,0.365977831603,1.10354716655
 04/19  08:00:00,148.030572569,3.32246027501,0.0,26.0488716017,48.2474882111,70.4033123869,2.18871423062,0.0,2.18871423062
 04/19  09:00:00,132.902998119,3.2684697636,0.0,19.3238590914,48.2474882111,62.0547409583,2.18897309978,0.0,2.18897309978
 04/19  10:00:00,125.614966054,3.2684697636,0.0,13.9624204339,48.2474882111,60.1281475517,2.18905404783,0.0,2.18905404783
 04/19  11:00:00,125.398807229,3.27448640574,0.0,11.8136515602,48.2474882111,62.0547409583,2.18971486935,0.0,2.18971486935
 04/19  12:00:00,125.518773776,3.3424921512,0.0,12.409960868,48.2474882111,61.5103924513,3.27588079372,0.0,3.27588079372
 04/19  13:00:00,119.954729147,3.36655401206,0.0,4.6720113655,48.2474882111,63.6602354638,3.27616746552,0.0,3.27616746552
 04/19  14:00:00,113.554400789,3.29614052041,0.612674477534,1.2615099344,48.2474882111,60.1281475517,2.18866686182,0.0,2.18866686182
 04/19  15:00:00,113.806975052,3.30810352496,1.48683240293,0.627963267596,48.2474882111,60.1281475517,1.10422419912,0.0,1.10422419912
 04/19  16:00:00,116.30920195,3.40128160095,1.51841073562,0.115543646937,48.2474882111,63.0180376616,3.27420654267,0.0,3.27420654267
 04/19  17:00:00,107.838050145,3.4957016168,2.90937148849,1.10392472579,37.5258241642,62.7947880557,1.10400165592,0.0,1.10400165592
 04/19  18:00:00,71.3459716031,3.2684697636,2.46948194362,2.77724073067,26.8041601173,36.0181789539,1.1038184005,0.0,1.1038184005
 04/19  19:00:00,73.6943702303,3.2684697636,0.376369339948,7.320209837,26.8041601173,33.4493877451,1.10355222886,0.0,1.10355222886
 04/19  20:00:00,80.2349093954,3.2684697636,0.0,17.9829477457,16.0824960704,28.0885557216,1.10357226607,0.0,1.10357226607
 04/19  21:00:00,85.598583014,3.2684697636,0.0,24.6310169686,16.0824960704,26.8041601173,1.1031689638,0.0,1.1031689638
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300555826,0.0,1.10300555826
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300554412,0.0,1.10300554412
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300572124,0.0,1.10300572124
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313963335,0.0,1.10313963335
 04/20  06:00:00,90.9084265751,3.2684697636,0.0,55.8926899334,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  07:00:00,96.9835476525,3.2684697636,0.0,44.9423520922,16.0824960704,32.6817896323,1.33679189431,0.233179779509,1.1036121148
 04/20  08:00:00,141.984019125,3.34131789395,0.0,19.983460539,48.2474882111,70.4033123869,2.18850265659,0.0,2.18850265659
 04/20  09:00:00,123.923296669,3.2684697636,0.0,10.3441576416,48.2474882111,62.0547409583,2.18913456759,0.0,2.18913456759
 04/20  10:00:00,116.783733338,3.2684697636,0.0,5.13118771787,48.2474882111,60.1281475517,2.18919773209,0.0,2.18919773209
 04/20  11:00:00,116.68561439,3.30981965006,0.0,3.06512547628,48.2474882111,62.0547409583,2.18985005954,0.0,2.18985005954
 04/20  12:00:00,116.039046881,3.37988063649,0.0,2.89284548808,48.2474882111,61.5103924513,3.27607801456,0.0,3.27607801456
 04/20  13:00:00,116.708649889,3.46094693141,0.0,1.33153918819,48.2474882111,63.6602354638,3.27597101966,0.0,3.27597101966
 04/20  14:00:00,112.738785404,3.4168047016,0.556227826769,0.381677019007,48.2474882111,60.1281475517,2.1887784108,0.0,2.1887784108
 04/20  15:00:00,114.374119146,3.35458822289,2.63545506603,0.0,48.2474882111,60.1281475517,2.18847079119,0.0,2.18847079119
 04/20  16:00:00,118.434237806,3.53324235406,3.62702948526,0.0,48.2474882111,63.0180376616,2.18949722699,0.0,2.18949722699
 04/20  17:00:00,107.78649156,3.74649570245,3.68824441048,0.0226991327409,37.5258241642,62.7947880557,1.10387708409,0.0,1.10387708409
 04/20  18:00:00,70.7389162087,3.33067594025,3.43051049744,1.14695060577,26.8041601173,36.0181789539,1.1037687923,0.0,1.1037687923
 04/20  19:00:00,71.0845666712,3.2684697636,2.21826972213,2.86850589563,26.8041601173,33.4493877451,1.10367531831,0.0,1.10367531831
 04/20  20:00:00,70.8594544144,3.2684697636,0.111578180557,8.49591458415,16.0824960704,28.0885557216,1.10356677139,0.0,1.10356677139
 04/20  21:00:00,75.4530111608,3.2684697636,0.0,14.4854451155,16.0824960704,26.8041601173,1.10329742541,0.0,1.10329742541
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300576252,0.0,1.10300576252
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300519874,0.0,1.10300519874
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300474773,0.0,1.10300474773
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312341962,0.0,1.10312341962
 04/21  06:00:00,82.5532733824,3.2684697636,0.0,47.5375367408,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  07:00:00,92.6588714136,3.2684697636,0.0,40.6176758533,16.0824960704,32.6817896323,1.36889663462,0.265391935361,1.10350469926
 04/21  08:00:00,144.15287182,3.36127150601,0.0,22.132359622,48.2474882111,70.4033123869,2.18844595689,0.0,2.18844595689
 04/21  09:00:00,130.079061136,3.2684697636,0.0,16.499922109,48.2474882111,62.0547409583,2.18920110721,0.0,2.18920110721
 04/21  10:00:00,120.755694081,3.2684697636,0.0,9.10314846082,48.2474882111,60.1281475517,2.18927116029,0.0,2.18927116029
 04/21  11:00:00,119.93885573,3.30551755709,0.0,6.32266890938,48.2474882111,62.0547409583,2.18991612011,0.0,2.18991612011
 04/21  12:00:00,118.279096272,3.36944673405,0.0,5.14332878149,48.2474882111,61.5103924513,3.27616839269,0.0,3.27616839269
 04/21  13:00:00,116.928714977,3.39480826135,0.379069796856,1.23867314944,48.2474882111,63.6602354638,3.27566143331,0.0,3.27566143331
 04/21  14:00:00,113.775679751,3.31823704476,1.53963326551,0.533733583523,48.2474882111,60.1281475517,2.18857585929,0.0,2.18857585929
 04/21  15:00:00,113.287971717,3.32925769926,1.57463816104,0.0,48.2474882111,60.1281475517,2.18849247115,0.0,2.18849247115
 04/21  16:00:00,116.310910784,3.42824276181,1.60870205559,0.0,48.2474882111,63.0180376616,2.18953551485,0.0,2.18953551485
 04/21  17:00:00,105.802762933,3.52225522513,1.64091748021,0.310537913899,37.5258241642,62.7947880557,1.10389307885,0.0,1.10389307885
 04/21  18:00:00,71.1115197078,3.2684697636,2.92865606744,2.08361471155,26.8041601173,36.0181789539,1.10378336563,0.0,1.10378336563
 04/21  19:00:00,72.804382445,3.2684697636,1.306835275,5.49975611656,26.8041601173,33.4493877451,1.10360548166,0.0,1.10360548166
 04/21  20:00:00,76.6954981226,3.2684697636,0.0,14.4435364729,16.0824960704,28.0885557216,1.10348006329,0.0,1.10348006329
 04/21  21:00:00,80.1757508385,3.2684697636,0.0,19.2081847932,16.0824960704,26.8041601173,1.1033065472,0.0,1.1033065472
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300482423,0.0,1.10300482423
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300484987,0.0,1.10300484987
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300494302,0.0,1.10300494302
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312801319,0.0,1.10312801319
 04/22  06:00:00,83.9008154259,3.2684697636,0.0,48.8850787842,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/22  07:00:00,76.2880461945,3.2684697636,0.0,41.0693938019,5.36083202345,26.5809105114,1.10327554386,0.0,1.10327554386
 04/22  08:00:00,88.5176231466,3.2684697636,0.0,27.137008439,26.8041601173,31.2995447326,1.1034185551,0.0,1.1034185551
 04/22  09:00:00,85.7386747526,3.2684697636,0.0,22.1103677373,26.8041601173,33.5472370403,1.10368029745,0.0,1.10368029745
 04/22  10:00:00,75.4509535979,3.2684697636,0.0,12.7859432859,26.8041601173,32.583940337,1.10358408905,0.0,1.10358408905
 04/22  11:00:00,73.337202984,3.2684697636,0.0,8.42450036434,26.8041601173,34.8316326447,2.18756861926,0.0,2.18756861926
 04/22  12:00:00,70.3959721973,3.2684697636,0.0,6.76766518202,26.8041601173,33.5472370403,1.10372258455,0.0,1.10372258455
 04/22  13:00:00,67.4496552203,3.2684697636,0.604678533497,5.78546088031,26.8041601173,30.9784458315,1.10362195143,0.0,1.10362195143
 04/22  14:00:00,42.752872467,3.2684697636,2.87376690295,7.2292443803,8.04124803518,21.3317032909,1.10342959732,0.0,1.10342959732
 04/22  15:00:00,43.4228416438,3.2684697636,3.89383887655,8.16353718785,8.04124803518,20.0473076865,1.10333701577,0.0,1.10333701577
 04/22  16:00:00,43.7688673117,3.2684697636,2.53353863682,9.54876419441,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/22  17:00:00,41.6553768941,3.2684697636,1.55064538692,16.1383161608,2.68041601173,18.0090894769,1.1032182037,0.0,1.1032182037
 04/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308596071,0.0,1.10308596071
 04/22  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308742549,0.0,1.10308742549
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300455517,0.0,1.10300455517
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300489474,0.0,1.10300489474
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295994767,0.0,1.10295994767
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030918092,0.0,1.1030918092
 04/23  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029601442,0.0,1.1029601442
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295858621,0.0,1.10295858621
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030849004,0.0,1.1030849004
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031662143,0.0,1.1031662143
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299700446,0.0,1.10299700446
 04/23  17:00:00,21.6628613187,1.4963855491,1.39512359341,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  18:00:00,19.8676517783,0.563789679659,0.532509922465,0.0,2.68041601173,16.0824960704,1.10301578002,0.0,1.10301578002
 04/23  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295977239,0.0,1.10295977239
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295981409,0.0,1.10295981409
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300069902,0.0,1.10300069902
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102999488,0.0,1.102999488
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314840312,0.0,1.10314840312
 04/24  06:00:00,116.453147934,3.2684697636,0.0,83.9047446257,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  07:00:00,105.725710496,3.2684697636,0.0,53.6845149361,16.0824960704,32.6817896323,6.38969512437,5.28613170873,1.10356341564
 04/24  08:00:00,144.457091458,3.27254536645,0.0,22.5253053994,48.2474882111,70.4033123869,2.18873206098,0.0,2.18873206098
 04/24  09:00:00,128.493456545,3.2684697636,0.0,14.9143175178,48.2474882111,62.0547409583,2.18895901129,0.0,2.18895901129
 04/24  10:00:00,120.909435917,3.26955329693,1.1547232547,8.10108350876,48.2474882111,60.1281475517,2.18901154672,0.0,2.18901154672
 04/24  11:00:00,123.418805561,3.2684697636,5.41524117438,4.42442535975,48.2474882111,62.0547409583,2.18964166561,0.0,2.18964166561
 04/24  12:00:00,126.653514302,3.31598964406,9.64501101777,3.92619288384,48.2474882111,61.5103924513,3.27570857023,0.0,3.27570857023
 04/24  13:00:00,130.95747295,3.38020026658,13.9836684793,1.6774404347,48.2474882111,63.6602354638,3.27575329188,0.0,3.27575329188
 04/24  14:00:00,129.248321352,3.32086449485,17.3083557867,0.235025213389,48.2474882111,60.1281475517,2.18867947604,0.0,2.18867947604
 04/24  15:00:00,131.802523894,3.30628612179,20.1121619155,0.0,48.2474882111,60.1281475517,1.10440034154,0.0,1.10440034154
 04/24  16:00:00,137.376163048,3.55114657996,22.5510505012,0.0,48.2474882111,63.0180376616,3.27403014939,0.0,3.27403014939
 04/24  17:00:00,127.916563093,3.8001668424,23.7873439362,0.0,37.5258241642,62.7947880557,1.10389335279,0.0,1.10389335279
 04/24  18:00:00,86.3945648953,3.3869437377,20.1392224094,0.0376195829268,26.8041601173,36.0181789539,1.10374912121,0.0,1.10374912121
 04/24  19:00:00,78.8775052954,3.2684697636,14.1925575129,1.15449006245,26.8041601173,33.4493877451,1.10353116317,0.0,1.10353116317
 04/24  20:00:00,76.2366144275,3.2684697636,8.80411071337,5.1805420644,16.0824960704,28.0885557216,1.10358698037,0.0,1.10358698037
 04/24  21:00:00,77.5399415123,3.2684697636,4.85865309371,11.7137223732,16.0824960704,26.8041601173,1.10314943899,0.0,1.10314943899
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300373672,0.0,1.10300373672
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300374056,0.0,1.10300374056
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300360168,0.0,1.10300360168
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314495561,0.0,1.10314495561
 04/25  06:00:00,80.1814579377,3.2684697636,0.0,47.6330546294,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  07:00:00,82.8501634831,3.2684697636,0.0,30.8089679228,16.0824960704,32.6817896323,2.4263026312,1.32265797698,1.10364465422
 04/25  08:00:00,134.046223578,3.39240292924,0.0,11.994579957,48.2474882111,70.4033123869,2.18864874044,0.0,2.18864874044
 04/25  09:00:00,120.71736168,3.39140325908,0.35050803226,6.66478112546,48.2474882111,62.0547409583,2.18875608846,0.0,2.18875608846
 04/25  10:00:00,117.724167021,3.35504954505,2.5951028566,3.38993876281,48.2474882111,60.1281475517,2.18880399016,0.0,2.18880399016
 04/25  11:00:00,121.320287527,3.33488263848,5.75238623779,1.92234938715,48.2474882111,62.0547409583,2.18975466111,0.0,2.18975466111
 04/25  12:00:00,124.4819225,3.40542572659,9.90402092708,1.40615509031,48.2474882111,61.5103924513,3.27578307193,0.0,3.27578307193
 04/25  13:00:00,127.564673256,3.52509006897,12.089769749,0.0336496695309,48.2474882111,63.6602354638,3.27573457007,0.0,3.27573457007
 04/25  14:00:00,125.308525486,3.49717143088,13.4272781984,0.0,48.2474882111,60.1281475517,1.1042815439,0.0,1.1042815439
 04/25  15:00:00,126.035913748,3.4367176782,14.2151202126,0.0,48.2474882111,60.1281475517,2.18864577326,0.0,2.18864577326
 04/25  16:00:00,129.148244414,3.49462513321,14.3796533142,0.0,48.2474882111,63.0180376616,2.18914484956,0.0,2.18914484956
 04/25  17:00:00,118.565630046,3.58759773483,14.6489799971,0.0,37.5258241642,62.7947880557,2.18833999289,0.0,2.18833999289
 04/25  18:00:00,77.139280931,3.2684697636,11.0400320022,0.0,26.8041601173,36.0181789539,1.10356354121,0.0,1.10356354121
 04/25  19:00:00,70.0258037239,3.2684697636,5.92469556555,0.570650438293,26.8041601173,33.4493877451,1.10352544691,0.0,1.10352544691
 04/25  20:00:00,69.0184376114,3.2684697636,1.38644734017,5.3800286215,16.0824960704,28.0885557216,1.1034900628,0.0,1.1034900628
 04/25  21:00:00,72.2217286503,3.2684697636,0.0,11.254162605,16.0824960704,26.8041601173,1.10313519544,0.0,1.10313519544
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300302954,0.0,1.10300302954
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300327857,0.0,1.10300327857
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300327158,0.0,1.10300327158
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  06:00:00,81.3171662252,3.2684697636,0.0,48.7687629169,5.36083202345,21.4433280938,1.10316715263,0.0,1.10316715263
 04/26  07:00:00,88.4744560126,3.2684697636,0.0,36.4332604523,16.0824960704,32.6817896323,4.56861351669,3.46494552111,1.10366799558
 04/26  08:00:00,141.082733879,3.37809710226,0.0,19.0453960849,48.2474882111,70.4033123869,2.18880954876,0.0,2.18880954876
 04/26  09:00:00,126.225614881,3.2738974874,0.0,12.6410481301,48.2474882111,62.0547409583,2.18904255008,0.0,2.18904255008
 04/26  10:00:00,118.194608663,3.2684697636,0.0,6.54206304226,48.2474882111,60.1281475517,2.18909438411,0.0,2.18909438411
 04/26  11:00:00,119.581199973,3.3169469085,0.0,5.95358380117,48.2474882111,62.0547409583,2.18983480633,0.0,2.18983480633
 04/26  12:00:00,120.297691857,3.37530963726,0.0,7.15606146285,48.2474882111,61.5103924513,3.27631081902,0.0,3.27631081902
 04/26  13:00:00,119.917119447,3.39266396932,0.0,4.60829170857,48.2474882111,63.6602354638,2.19028890586,0.0,2.19028890586
 04/26  14:00:00,116.642320171,3.30828018046,0.0,4.94996413393,48.2474882111,60.1281475517,2.18923438541,0.0,2.18923438541
 04/26  15:00:00,117.193792382,3.31258700449,0.0,5.49712952105,48.2474882111,60.1281475517,2.18858403619,0.0,2.18858403619
 04/26  16:00:00,120.638655631,3.39913602742,0.0,5.96555363642,48.2474882111,63.0180376616,2.18964674048,0.0,2.18964674048
 04/26  17:00:00,114.723135398,3.48633365998,0.0,10.9077494238,37.5258241642,62.7947880557,2.18822302999,0.0,2.18822302999
 04/26  18:00:00,80.2627473048,3.2684697636,0.0,14.1634983759,26.8041601173,36.0181789539,1.10364693588,0.0,1.10364693588
 04/26  19:00:00,81.7808108264,3.2684697636,0.0,18.2503531063,26.8041601173,33.4493877451,1.10341844972,0.0,1.10341844972
 04/26  20:00:00,88.9308747782,3.2684697636,0.0,26.6789131285,16.0824960704,28.0885557216,1.10358272923,0.0,1.10358272923
 04/26  21:00:00,90.5497963321,3.2684697636,0.0,29.5822302868,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312173176,0.0,1.10312173176
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300246709,0.0,1.10300246709
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300081845,0.0,1.10300081845
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029990609,0.0,1.1029990609
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  06:00:00,89.8724101431,3.2684697636,0.0,57.3240068348,5.36083202345,21.4433280938,1.10308401542,0.0,1.10308401542
 04/27  07:00:00,90.7420075302,3.2684697636,0.0,38.7008119698,16.0824960704,32.6817896323,1.21174207681,0.10808512923,1.10365694758
 04/27  08:00:00,138.631804066,3.35408250715,0.0,16.6184808667,48.2474882111,70.4033123869,2.18860815562,0.0,2.18860815562
 04/27  09:00:00,129.700362455,3.2684697636,0.0,16.121223428,48.2474882111,62.0547409583,2.18869914371,0.0,2.18869914371
 04/27  10:00:00,123.468939323,3.2684697636,0.0,11.8163937023,48.2474882111,60.1281475517,1.10465572062,0.0,1.10465572062
 04/27  11:00:00,122.592516121,3.2904645719,0.0,8.99138228595,48.2474882111,62.0547409583,3.27466008537,0.0,3.27466008537
 04/27  12:00:00,118.621696251,3.36127366692,0.0,5.49410182802,48.2474882111,61.5103924513,3.27575485607,0.0,3.27575485607
 04/27  13:00:00,118.212503386,3.38319646058,0.0,2.91314315607,48.2474882111,63.6602354638,2.19065890149,0.0,2.19065890149
 04/27  14:00:00,113.040018291,3.30855826675,0.570446913596,0.776937253457,48.2474882111,60.1281475517,2.18886914409,0.0,2.18886914409
 04/27  15:00:00,114.254478262,3.32623205131,2.53676041267,0.00740994152053,48.2474882111,60.1281475517,2.18843377494,0.0,2.18843377494
 04/27  16:00:00,118.023824125,3.42840294239,3.3214552156,0.0,48.2474882111,63.0180376616,2.18924988584,0.0,2.18924988584
 04/27  17:00:00,107.445135401,3.57617683209,3.39292131096,0.146984943638,37.5258241642,62.7947880557,1.10393806918,0.0,1.10393806918
 04/27  18:00:00,72.4461423747,3.28324362839,4.34448503661,1.98763454448,26.8041601173,36.0181789539,2.18776783687,0.0,2.18776783687
 04/27  19:00:00,69.867816667,3.2684697636,1.93447372824,4.40288521873,26.8041601173,33.4493877451,1.10346276075,0.0,1.10346276075
 04/27  20:00:00,76.5201735682,3.2684697636,0.0,14.2682119185,16.0824960704,28.0885557216,1.10353979827,0.0,1.10353979827
 04/27  21:00:00,82.4050132626,3.2684697636,0.0,21.4374472173,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300338821,0.0,1.10300338821
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300164174,0.0,1.10300164174
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299968244,0.0,1.10299968244
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306326307,0.0,1.10306326307
 04/28  06:00:00,90.995732277,3.2684697636,0.0,58.4473289687,5.36083202345,21.4433280938,1.10309109772,0.0,1.10309109772
 04/28  07:00:00,92.1822232223,3.2684697636,0.0,40.141027662,16.0824960704,32.6817896323,3.80120701001,2.69759102072,1.1036159893
 04/28  08:00:00,136.694563282,3.36226530198,0.0,14.6730572883,48.2474882111,70.4033123869,1.1043956195,0.0,1.1043956195
 04/28  09:00:00,122.289255568,3.27113916056,0.0,8.70744714381,48.2474882111,62.0547409583,2.18900014112,0.0,2.18900014112
 04/28  10:00:00,116.159681649,3.2684697636,0.0,4.5071360281,48.2474882111,60.1281475517,2.18887104314,0.0,2.18887104314
 04/28  11:00:00,118.67755011,3.32422363537,2.06096111506,2.98169609617,48.2474882111,62.0547409583,3.27435176552,0.0,3.27435176552
 04/28  12:00:00,122.796826231,3.39111671302,6.90691387423,2.73247488752,48.2474882111,61.5103924513,2.19093616273,0.0,2.19093616273
 04/28  13:00:00,126.958352194,3.50011792004,10.8730147995,0.669055705253,48.2474882111,63.6602354638,3.27552448962,0.0,3.27552448962
 04/28  14:00:00,123.764194488,3.4480408902,11.9133176041,0.018760136306,48.2474882111,60.1281475517,2.18858025435,0.0,2.18858025435
 04/28  15:00:00,124.786157079,3.37921485791,13.0228663638,0.0,48.2474882111,60.1281475517,2.18848718857,0.0,2.18848718857
 04/28  16:00:00,129.878323396,3.65488906133,14.949468368,0.0,48.2474882111,63.0180376616,2.18945615402,0.0,2.18945615402
 04/28  17:00:00,120.017572532,3.91946010595,15.769060112,0.0,37.5258241642,62.7947880557,1.10385423721,0.0,1.10385423721
 04/28  18:00:00,80.4937574419,3.42473683797,14.1872365413,0.0510048974076,26.8041601173,36.0181789539,1.10373888203,0.0,1.10373888203
 04/28  19:00:00,74.3614636866,3.26847140396,9.94820228717,0.882802039004,26.8041601173,33.4493877451,1.10359598838,0.0,1.10359598838
 04/28  20:00:00,72.6235838666,3.2684697636,6.41440307105,3.95721914586,16.0824960704,28.0885557216,1.10357259089,0.0,1.10357259089
 04/28  21:00:00,74.1042440057,3.2684697636,4.40373148031,8.7329464801,16.0824960704,26.8041601173,1.10316504852,0.0,1.10316504852
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300205703,0.0,1.10300205703
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300214754,0.0,1.10300214754
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103001737,0.0,1.103001737
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312560451,0.0,1.10312560451
 04/29  06:00:00,69.3660383151,3.2684697636,0.0,39.2849683401,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/29  07:00:00,61.4017649662,3.2684697636,0.0,26.1831125737,5.36083202345,26.5809105114,1.10332495534,0.0,1.10332495534
 04/29  08:00:00,78.4296545091,3.26908658984,0.0,17.0484229753,26.8041601173,31.2995447326,1.10343778656,0.0,1.10343778656
 04/29  09:00:00,77.9169363416,3.297139267,2.081952204,12.1780076189,26.8041601173,33.5472370403,1.10372595607,0.0,1.10372595607
 04/29  10:00:00,77.121918299,3.28601602753,8.05890434281,6.38045738022,26.8041601173,32.583940337,1.10360359753,0.0,1.10360359753
 04/29  11:00:00,81.7558640256,3.2684697636,12.7878021276,4.05535927833,26.8041601173,34.8316326447,1.10371445634,0.0,1.10371445634
 04/29  12:00:00,82.4722615765,3.2684697636,16.0222738924,2.82168066886,26.8041601173,33.5472370403,2.18729277202,0.0,2.18729277202
 04/29  13:00:00,82.668585115,3.27866130717,20.2903746132,1.30850315181,26.8041601173,30.9784458315,1.10361924329,0.0,1.10361924329
 04/29  14:00:00,55.5391708827,3.2684697636,22.2714090585,0.617900640405,8.04124803518,21.3317032909,1.10340436197,0.0,1.10340436197
 04/29  15:00:00,54.9990809112,3.2684697636,23.4359486362,0.197666695655,8.04124803518,20.0473076865,0.02,0.0,0.02
 04/29  16:00:00,56.7564348085,3.27423810339,24.4829692149,0.581132773373,8.04124803518,20.3684065876,1.10342176468,0.0,1.10342176468
 04/29  17:00:00,50.1629271072,3.35985485665,24.179860928,1.9252657398,2.68041601173,18.0090894769,1.10309748091,0.0,1.10309748091
 04/29  18:00:00,32.1064915987,1.75745803988,11.5776813826,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  19:00:00,23.9798863778,0.75705832511,4.45147587653,0.0,2.68041601173,16.0824960704,1.10315843557,0.0,1.10315843557
 04/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311907473,0.0,1.10311907473
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299742255,0.0,1.10299742255
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295949264,0.0,1.10295949264
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295770776,0.0,1.10295770776
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309623454,0.0,1.10309623454
 04/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029937303,0.0,1.1029937303
 04/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295770798,0.0,1.10295770798
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304608073,0.0,1.10304608073
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304139916,0.0,1.10304139916
 04/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295804565,0.0,1.10295804565
 04/30  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295645025,0.0,1.10295645025
 04/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309556642,0.0,1.10309556642
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295805624,0.0,1.10295805624
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300001938,0.0,1.10300001938
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299805996,0.0,1.10299805996
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  06:00:00,75.8971421272,3.2684697636,0.0,45.8160721523,5.36083202345,21.4433280938,1.10313738345,0.0,1.10313738345
 05/01  07:00:00,89.1583989369,3.2684697636,0.0,37.1172033766,16.0824960704,32.6817896323,1.10362622756,0.0,1.10362622756
 05/01  08:00:00,138.787698563,3.30540440756,0.0,16.8230534638,48.2474882111,70.4033123869,2.18872751722,0.0,2.18872751722
 05/01  09:00:00,121.041043983,3.2684697636,0.0,7.4619049563,48.2474882111,62.0547409583,2.18888439374,0.0,2.18888439374
 05/01  10:00:00,115.20770857,3.2684697636,0.408117413422,3.14704553659,48.2474882111,60.1281475517,2.18890827083,0.0,2.18890827083
 05/01  11:00:00,117.029609072,3.28211143614,1.65891036947,1.77791800295,48.2474882111,62.0547409583,2.189617429,0.0,2.189617429
 05/01  12:00:00,117.996317689,3.35833417493,3.15889330362,1.71276945424,48.2474882111,61.5103924513,3.27590819671,0.0,3.27590819671
 05/01  13:00:00,123.825380627,3.38620034689,8.38104863435,0.141967876666,48.2474882111,63.6602354638,2.19037182793,0.0,2.19037182793
 05/01  14:00:00,122.7116968,3.31381410822,11.0138068352,0.0,48.2474882111,60.1281475517,2.1889314319,0.0,2.1889314319
 05/01  15:00:00,122.764969485,3.32936855397,11.0515250737,0.0,48.2474882111,60.1281475517,2.18848148715,0.0,2.18848148715
 05/01  16:00:00,127.461422682,3.42939495948,12.7580617561,0.0,48.2474882111,63.0180376616,2.18927333718,0.0,2.18927333718
 05/01  17:00:00,117.558444351,3.52640364567,13.7029883913,0.0,37.5258241642,62.7947880557,1.10394453033,0.0,1.10394453033
 05/01  18:00:00,78.2839153531,3.2684697636,12.0417893985,0.142877025668,26.8041601173,36.0181789539,2.18774241706,0.0,2.18774241706
 05/01  19:00:00,74.1450487985,3.2684697636,8.93840979311,1.67618128536,26.8041601173,33.4493877451,1.10345781538,0.0,1.10345781538
 05/01  20:00:00,73.3203814687,3.2684697636,5.66850200738,7.86725114491,16.0824960704,28.0885557216,1.10353216069,0.0,1.10353216069
 05/01  21:00:00,76.0905000739,3.2684697636,2.95603950396,12.1668945246,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300214704,0.0,1.10300214704
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299890963,0.0,1.10299890963
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029997736,0.0,1.1029997736
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313163806,0.0,1.10313163806
 05/02  06:00:00,66.3340788782,3.2684697636,0.0,36.2530089033,5.36083202345,21.4433280938,1.10308324049,0.0,1.10308324049
 05/02  07:00:00,84.0863666181,3.2684697636,0.0,32.0451710577,16.0824960704,32.6817896323,1.10359028044,0.0,1.10359028044
 05/02  08:00:00,138.012246832,3.37731776974,0.0,15.9756883705,48.2474882111,70.4033123869,1.10435395473,0.0,1.10435395473
 05/02  09:00:00,125.225394389,3.27332029549,0.0,11.64140483,48.2474882111,62.0547409583,2.18872043409,0.0,2.18872043409
 05/02  10:00:00,120.951319633,3.2684697636,0.0,9.29877401243,48.2474882111,60.1281475517,2.18875162222,0.0,2.18875162222
 05/02  11:00:00,121.148595116,3.31187231333,0.0,7.52605353954,48.2474882111,62.0547409583,2.18943330546,0.0,2.18943330546
 05/02  12:00:00,121.202189797,3.37156054951,0.0,8.06430849106,48.2474882111,61.5103924513,3.27601160674,0.0,3.27601160674
 05/02  13:00:00,118.72442086,3.39146466617,0.0,3.41679242445,48.2474882111,63.6602354638,3.2755793443,0.0,3.2755793443
 05/02  14:00:00,114.845900598,3.31157114678,0.73279020914,2.41746338568,48.2474882111,60.1281475517,2.18860235855,0.0,2.18860235855
 05/02  15:00:00,116.479101651,3.3180329401,1.79513239153,2.98186046221,48.2474882111,60.1281475517,1.104171683,0.0,1.104171683
 05/02  16:00:00,117.65626267,3.40884589073,1.83456725405,1.13888355811,48.2474882111,63.0180376616,3.27405863452,0.0,3.27405863452
 05/02  17:00:00,108.260850342,3.50252739927,1.80107723798,2.62819339044,37.5258241642,62.7947880557,1.10389304545,0.0,1.10389304545
 05/02  18:00:00,74.9868809421,3.2684697636,0.39694621267,8.49068580059,26.8041601173,36.0181789539,1.10374295682,0.0,1.10374295682
 05/02  19:00:00,77.3138878549,3.2684697636,0.0,13.7834301348,26.8041601173,33.4493877451,1.1034462626,0.0,1.1034462626
 05/02  20:00:00,80.242243913,3.2684697636,0.0,20.4576155966,16.0824960704,28.0885557216,1.10356550148,0.0,1.10356550148
 05/02  21:00:00,85.818040631,3.2684697636,0.0,24.8504745857,16.0824960704,26.8041601173,1.10313793678,0.0,1.10313793678
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300037394,0.0,1.10300037394
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029983605,0.0,1.1029983605
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.731994217502,0.0,0.731994217502
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.390801369316,0.0,0.390801369316
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312377528,0.0,1.10312377528
 05/03  06:00:00,87.1047999221,3.2684697636,0.0,57.0237299472,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  07:00:00,97.1822862085,3.2684697636,0.0,45.1410906481,16.0824960704,32.6817896323,3.2568779808,2.15328901492,1.10358896588
 05/03  08:00:00,142.55502266,3.35228028548,0.0,20.5435016825,48.2474882111,70.4033123869,2.1885841769,0.0,2.1885841769
 05/03  09:00:00,126.862488576,3.2684697636,0.0,13.2833495493,48.2474882111,62.0547409583,2.18908312124,0.0,2.18908312124
 05/03  10:00:00,118.765378557,3.2684697636,0.0,7.11283293689,48.2474882111,60.1281475517,2.18909640921,0.0,2.18909640921
 05/03  11:00:00,116.97998444,3.30748725865,0.0,3.36182791794,48.2474882111,62.0547409583,2.18978931997,0.0,2.18978931997
 05/03  12:00:00,116.517597845,3.37638154536,0.345570427798,3.02932511508,48.2474882111,61.5103924513,3.27614969126,0.0,3.27614969126
 05/03  13:00:00,117.478088064,3.40277351389,1.36666962462,0.792481156145,48.2474882111,63.6602354638,2.19014320492,0.0,2.19014320492
 05/03  14:00:00,113.156307468,3.32812288562,1.35614167171,0.0879670539872,48.2474882111,60.1281475517,2.18906212414,0.0,2.18906212414
 05/03  15:00:00,115.489835435,3.3430127928,3.762746785,0.0,48.2474882111,60.1281475517,2.18838935712,0.0,2.18838935712
 05/03  16:00:00,120.237070198,3.45627646339,5.50682776791,0.0,48.2474882111,63.0180376616,2.18939102105,0.0,2.18939102105
 05/03  17:00:00,109.407005324,3.55019082572,5.52776218412,0.0,37.5258241642,62.7947880557,2.18786547516,0.0,2.18786547516
 05/03  18:00:00,72.3566709696,3.2684697636,5.24830578274,1.00911625804,26.8041601173,36.0181789539,1.1036641204,0.0,1.1036641204
 05/03  19:00:00,70.526169938,3.2684697636,4.11765072574,2.8780614922,26.8041601173,33.4493877451,1.1034034694,0.0,1.1034034694
 05/03  20:00:00,70.8676509749,3.2684697636,0.650907457289,10.4321152013,16.0824960704,28.0885557216,1.1035674064,0.0,1.1035674064
 05/03  21:00:00,79.0197503096,3.2684697636,0.0,18.0521842643,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303808822,0.0,1.10303808822
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299963086,0.0,1.10299963086
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300009484,0.0,1.10300009484
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306788769,0.0,1.10306788769
 05/04  06:00:00,85.4999522677,3.2684697636,0.0,55.4188822928,5.36083202345,21.4433280938,1.10309288582,0.0,1.10309288582
 05/04  07:00:00,87.7661912834,3.2684697636,0.0,35.7249957231,16.0824960704,32.6817896323,5.25696730012,4.15334768305,1.10361961706
 05/04  08:00:00,136.965253171,3.37912478056,0.0,14.9268876988,48.2474882111,70.4033123869,1.10438539681,0.0,1.10438539681
 05/04  09:00:00,122.191021664,3.27790366767,0.0,8.6024487328,48.2474882111,62.0547409583,2.18877310172,0.0,2.18877310172
 05/04  10:00:00,116.215245076,3.2684697636,0.0,4.56269945544,48.2474882111,60.1281475517,2.18879434229,0.0,2.18879434229
 05/04  11:00:00,116.223064858,3.32689750766,0.0,2.5854980868,48.2474882111,62.0547409583,2.18946419311,0.0,2.18946419311
 05/04  12:00:00,115.535278431,3.38989343941,0.0,2.37906423497,48.2474882111,61.5103924513,3.2760277104,0.0,3.2760277104
 05/04  13:00:00,115.930493367,3.41631068307,0.0,0.598018914565,48.2474882111,63.6602354638,3.27557074506,0.0,3.27557074506
 05/04  14:00:00,113.577192441,3.33514349869,1.71628062686,0.141692458074,48.2474882111,60.1281475517,2.18858926564,0.0,2.18858926564
 05/04  15:00:00,116.461395484,3.34728470335,4.73003492413,0.0,48.2474882111,60.1281475517,1.10416194807,0.0,1.10416194807
 05/04  16:00:00,121.690049448,3.45276347218,6.96332000866,0.0,48.2474882111,63.0180376616,3.27400703283,0.0,3.27400703283
 05/04  17:00:00,111.797930935,3.55409815733,7.91478046408,0.0,37.5258241642,62.7947880557,1.10387452494,0.0,1.10387452494
 05/04  18:00:00,73.8983670673,3.2684697636,7.5490890066,0.250029131821,26.8041601173,36.0181789539,1.10372197589,0.0,1.10372197589
 05/04  19:00:00,71.2713850849,3.2684697636,5.11577320062,2.62515416426,26.8041601173,33.4493877451,1.10342892064,0.0,1.10342892064
 05/04  20:00:00,71.9092976403,3.2684697636,1.1308089148,10.9938604091,16.0824960704,28.0885557216,1.10354535113,0.0,1.10354535113
 05/04  21:00:00,77.121578708,3.2684697636,0.0,16.1540126627,16.0824960704,26.8041601173,1.10312798728,0.0,1.10312798728
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299618036,0.0,1.10299618036
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299952239,0.0,1.10299952239
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299939675,0.0,1.10299939675
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  06:00:00,72.4041985771,3.2684697636,0.0,42.3231286021,5.36083202345,21.4433280938,1.10318764468,0.0,1.10318764468
 05/05  07:00:00,89.2507699675,3.2684697636,0.0,37.2095744072,16.0824960704,32.6817896323,1.1035585774,0.0,1.1035585774
 05/05  08:00:00,142.770950701,3.37255640257,0.0,20.7391536069,48.2474882111,70.4033123869,2.18880649321,0.0,2.18880649321
 05/05  09:00:00,127.889566252,3.27146301864,0.0,14.3074339696,48.2474882111,62.0547409583,2.1889832872,0.0,2.1889832872
 05/05  10:00:00,120.549870838,3.2684697636,0.0,8.89732521766,48.2474882111,60.1281475517,2.18898658726,0.0,2.18898658726
 05/05  11:00:00,119.124755051,3.31467625053,0.0,5.49940953747,48.2474882111,62.0547409583,2.1896672669,0.0,2.1896672669
 05/05  12:00:00,119.333258691,3.37471296373,0.0,6.192224971,48.2474882111,61.5103924513,3.27593351766,0.0,3.27593351766
 05/05  13:00:00,118.940492982,3.39294997711,0.0,3.63137923571,48.2474882111,63.6602354638,2.19036111397,0.0,2.19036111397
 05/05  14:00:00,114.076550101,3.31199080251,0.0,2.38048344158,48.2474882111,60.1281475517,2.18890797351,0.0,2.18890797351
 05/05  15:00:00,111.983688912,3.32411773632,0.0,0.275495318515,48.2474882111,60.1281475517,2.18844120175,0.0,2.18844120175
