Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/05  16:00:00,115.147842036,3.42609383314,0.0,0.447782235949,48.2474882111,63.0180376616,2.18937732932,0.0,2.18937732932
 05/05  17:00:00,105.502228354,3.52363771663,0.0,1.6495383234,37.5258241642,62.7947880557,1.10399294082,0.0,1.10399294082
 05/05  18:00:00,70.8647244057,3.2684697636,0.0,4.76547547687,26.8041601173,36.0181789539,2.18765712105,0.0,2.18765712105
 05/05  19:00:00,71.88377348,3.2684697636,0.0,8.35331575991,26.8041601173,33.4493877451,1.10342267243,0.0,1.10342267243
 05/05  20:00:00,77.9054694779,3.2684697636,0.0,18.1208411615,16.0824960704,28.0885557216,1.103489712,0.0,1.103489712
 05/05  21:00:00,85.215191767,3.2684697636,0.0,24.2476257217,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299981749,0.0,1.10299981749
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299851861,0.0,1.10299851861
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299565961,0.0,1.10299565961
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310929261,0.0,1.10310929261
 05/06  06:00:00,83.0616529143,3.2684697636,0.0,52.9805829394,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/06  07:00:00,71.4419594006,3.2684697636,0.0,36.2233070081,5.36083202345,26.5809105114,1.21200312565,0.1088256249,1.10317750075
 05/06  08:00:00,85.5644179361,3.2684697636,0.0,24.1838032285,26.8041601173,31.2995447326,1.10343781906,0.0,1.10343781906
 05/06  09:00:00,82.7063122843,3.2684697636,0.0,19.078005269,26.8041601173,33.5472370403,1.10368626294,0.0,1.10368626294
 05/06  10:00:00,83.204829179,3.2684697636,0.0,20.539818867,26.8041601173,32.583940337,1.10357754563,0.0,1.10357754563
 05/06  11:00:00,81.1591603237,3.2684697636,0.0,16.2464577041,26.8041601173,34.8316326447,1.10380661829,0.0,1.10380661829
 05/06  12:00:00,73.5763044702,3.2684697636,0.0,9.94799745487,26.8041601173,33.5472370403,2.18744750755,0.0,2.18744750755
 05/06  13:00:00,69.2856903532,3.2684697636,0.0,8.22617454673,26.8041601173,30.9784458315,1.10355937449,0.0,1.10355937449
 05/06  14:00:00,46.9759639411,3.2684697636,0.0,14.3261027573,8.04124803518,21.3317032909,1.10345546915,0.0,1.10345546915
 05/06  15:00:00,52.5663806499,3.2684697636,0.0,21.2009150706,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/06  16:00:00,47.580882842,3.2684697636,0.0,15.8943183616,8.04124803518,20.3684065876,1.1033676111,0.0,1.1033676111
 05/06  17:00:00,43.4959832949,3.2684697636,0.0,19.5295679485,2.68041601173,18.0090894769,1.10309455996,0.0,1.10309455996
 05/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309024013,0.0,1.10309024013
 05/06  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313611302,0.0,1.10313611302
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299910422,0.0,1.10299910422
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297616271,0.0,1.10297616271
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295336999,0.0,1.10295336999
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308186001,0.0,1.10308186001
 05/07  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295593652,0.0,1.10295593652
 05/07  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295546182,0.0,1.10295546182
 05/07  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304471422,0.0,1.10304471422
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304091274,0.0,1.10304091274
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295558851,0.0,1.10295558851
 05/07  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299022064,0.0,1.10299022064
 05/07  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309076432,0.0,1.10309076432
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295589347,0.0,1.10295589347
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299557356,0.0,1.10299557356
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299810553,0.0,1.10299810553
 05/08  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  06:00:00,117.761281775,3.2684697636,0.0,87.6802117997,5.36083202345,21.4433280938,1.10313741221,0.0,1.10313741221
 05/08  07:00:00,108.15375086,3.2684697636,0.0,56.1125553,16.0824960704,32.6817896323,6.83623417238,5.73264516998,1.1035890024
 05/08  08:00:00,146.732861357,3.27032955969,0.0,24.8032911051,48.2474882111,70.4033123869,2.22644759834,0.0377519575528,2.18869564079
 05/08  09:00:00,130.195488608,3.26982424138,0.0,16.6149951027,48.2474882111,62.0547409583,2.18871341285,0.0,2.18871341285
 05/08  10:00:00,122.514523715,3.27010645782,0.324564104456,10.5357772959,48.2474882111,60.1281475517,1.10435732688,0.0,1.10435732688
 05/08  11:00:00,121.69676652,3.2684697636,2.4536037207,5.66402377249,48.2474882111,62.0547409583,3.27449037798,0.0,3.27449037798
 05/08  12:00:00,121.415840028,3.30303414361,3.22575919027,5.12072593786,48.2474882111,61.5103924513,2.19034013057,0.0,2.19034013057
 05/08  13:00:00,123.393375387,3.34377275825,5.52417144738,2.60926741289,48.2474882111,63.6602354638,3.27576060006,0.0,3.27576060006
 05/08  14:00:00,120.531427291,3.27802630139,8.28746930624,0.58185582637,48.2474882111,60.1281475517,2.18869940337,0.0,2.18869940337
 05/08  15:00:00,119.641688273,3.29343781442,7.96417460142,0.0,48.2474882111,60.1281475517,2.18855808128,0.0,2.18855808128
 05/08  16:00:00,123.181344623,3.38681296422,8.52056569164,0.0,48.2474882111,63.0180376616,2.1894577893,0.0,2.1894577893
 05/08  17:00:00,113.450216766,3.48372807136,9.63743638024,0.0,37.5258241642,62.7947880557,1.10384854323,0.0,1.10384854323
 05/08  18:00:00,75.7513465132,3.2684697636,9.12715086221,0.524946722105,26.8041601173,36.0181789539,1.10375543852,0.0,1.10375543852
 05/08  19:00:00,73.5588971129,3.2684697636,7.90287634809,2.1255630447,26.8041601173,33.4493877451,1.10357350063,0.0,1.10357350063
 05/08  20:00:00,73.5911828359,3.2684697636,3.58833558441,10.2182189351,16.0824960704,28.0885557216,1.1035409308,0.0,1.1035409308
 05/08  21:00:00,78.3758606584,3.2684697636,0.300557138214,17.1077374748,16.0824960704,26.8041601173,1.10314437828,0.0,1.10314437828
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299666309,0.0,1.10299666309
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299694926,0.0,1.10299694926
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299800762,0.0,1.10299800762
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031263524,0.0,1.1031263524
 05/09  06:00:00,84.9061036086,3.2684697636,0.0,54.8250336337,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  07:00:00,96.4138637244,3.2684697636,0.0,44.3726681641,16.0824960704,32.6817896323,1.10365475018,0.0,1.10365475018
 05/09  08:00:00,146.281397789,3.33526318843,0.0,24.2868939085,48.2474882111,70.4033123869,2.18858654154,0.0,2.18858654154
 05/09  09:00:00,131.970322751,3.2684697636,0.0,18.3911837237,48.2474882111,62.0547409583,2.18889611482,0.0,2.18889611482
 05/09  10:00:00,121.888592715,3.2684697636,0.0,10.2360470943,48.2474882111,60.1281475517,2.18915165913,0.0,2.18915165913
 05/09  11:00:00,118.64059738,3.29024675067,0.0,5.0396813654,48.2474882111,62.0547409583,2.18954642927,0.0,2.18954642927
 05/09  12:00:00,121.067059292,3.35865647341,0.0,7.94208206233,48.2474882111,61.5103924513,3.27609187908,0.0,3.27609187908
 05/09  13:00:00,121.538516637,3.37238881401,0.0,6.24996405411,48.2474882111,63.6602354638,2.19043963495,0.0,2.19043963495
 05/09  14:00:00,117.770636751,3.29100972952,0.0,6.09555116462,48.2474882111,60.1281475517,2.18896591628,0.0,2.18896591628
 05/09  15:00:00,117.394588097,3.29607658782,0.0,5.7144356518,48.2474882111,60.1281475517,2.18848409011,0.0,2.18848409011
 05/09  16:00:00,118.760775162,3.38269521557,0.0,4.10411397928,48.2474882111,63.0180376616,2.18922184463,0.0,2.18922184463
 05/09  17:00:00,109.615516883,3.47256781887,0.0,5.81389675021,37.5258241642,62.7947880557,1.1039140603,0.0,1.1039140603
 05/09  18:00:00,76.0906333695,3.2684697636,0.0,9.99138444069,26.8041601173,36.0181789539,2.18765427275,0.0,2.18765427275
 05/09  19:00:00,75.4299510588,3.2684697636,0.0,11.8994933388,26.8041601173,33.4493877451,1.10341676233,0.0,1.10341676233
 05/09  20:00:00,77.9904396928,3.2684697636,0.0,20.6731447098,16.0824960704,28.0885557216,1.10347989756,0.0,1.10347989756
 05/09  21:00:00,86.9861614107,3.2684697636,0.0,26.0185953654,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299775487,0.0,1.10299775487
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299534422,0.0,1.10299534422
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299728286,0.0,1.10299728286
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031359497,0.0,1.1031359497
 05/10  06:00:00,88.0150215999,3.2684697636,0.0,57.9339516249,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  07:00:00,96.1421233693,3.2684697636,0.0,44.1009278089,16.0824960704,32.6817896323,1.23722713415,0.133701472249,1.10352566191
 05/10  08:00:00,138.156231234,3.34460185434,0.0,16.152388688,48.2474882111,70.4033123869,2.18821062758,0.0,2.18821062758
 05/10  09:00:00,123.610719445,3.2684697636,0.0,10.0315804174,48.2474882111,62.0547409583,2.18900871159,0.0,2.18900871159
 05/10  10:00:00,117.209222389,3.2684697636,0.0,5.55667676887,48.2474882111,60.1281475517,2.18897631429,0.0,2.18897631429
 05/10  11:00:00,116.510863007,3.30274445909,0.0,2.89744928481,48.2474882111,62.0547409583,2.18982813087,0.0,2.18982813087
 05/10  12:00:00,116.388829123,3.37330679875,0.616092400393,2.63310916781,48.2474882111,61.5103924513,3.27564064925,0.0,3.27564064925
 05/10  13:00:00,120.171961854,3.39837149956,4.03098275974,0.826443825357,48.2474882111,63.6602354638,3.27545896471,0.0,3.27545896471
 05/10  14:00:00,118.753513,3.32312018106,6.95049624182,0.0958207203306,48.2474882111,60.1281475517,1.10417638687,0.0,1.10417638687
 05/10  15:00:00,120.598107983,3.33861446739,8.875417659,0.0,48.2474882111,60.1281475517,2.18837889482,0.0,2.18837889482
 05/10  16:00:00,124.694330813,3.51939494677,9.90096989993,0.0,48.2474882111,63.0180376616,2.18957177888,0.0,2.18957177888
 05/10  17:00:00,114.229603985,3.71017179374,10.1903798775,0.0,37.5258241642,62.7947880557,2.18786059646,0.0,2.18786059646
 05/10  18:00:00,76.0131973657,3.3312409012,9.40778591355,0.443391385736,26.8041601173,36.0181789539,1.10372055209,0.0,1.10372055209
 05/10  19:00:00,73.2782194832,3.26848694822,8.32427335122,1.42347122731,26.8041601173,33.4493877451,1.10344466205,0.0,1.10344466205
 05/10  20:00:00,66.771133617,3.2684697636,4.02585973204,5.42797890196,16.0824960704,28.0885557216,1.10350132659,0.0,1.10350132659
 05/10  21:00:00,73.1655997815,3.2684697636,0.347050729474,11.8509830067,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303727992,0.0,1.10303727992
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299753128,0.0,1.10299753128
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299645776,0.0,1.10299645776
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299366265,0.0,1.10299366265
 05/11  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  06:00:00,74.4261982462,3.2684697636,0.0,44.3451282713,5.36083202345,21.4433280938,1.10307823515,0.0,1.10307823515
 05/11  07:00:00,80.2019309187,3.2684697636,0.0,28.1607353584,16.0824960704,32.6817896323,1.65832798643,0.554697640865,1.10363034556
 05/11  08:00:00,133.06563891,3.40485530886,0.0,11.0015429093,48.2474882111,70.4033123869,1.10438266632,0.0,1.10438266632
 05/11  09:00:00,119.93964699,3.38964589726,0.378142028249,5.86118980097,48.2474882111,62.0547409583,2.1887333329,0.0,2.1887333329
 05/11  10:00:00,117.645231212,3.34327189316,2.74057171681,3.17731174474,48.2474882111,60.1281475517,2.18871626611,0.0,2.18871626611
 05/11  11:00:00,121.707061084,3.3420377659,6.26900713262,1.78534692227,48.2474882111,62.0547409583,2.18933539248,0.0,2.18933539248
 05/11  12:00:00,124.136278202,3.41027791184,9.32538001975,1.63429951386,48.2474882111,61.5103924513,3.27573640661,0.0,3.27573640661
 05/11  13:00:00,127.853236866,3.4404687726,12.3819928962,0.114611427765,48.2474882111,63.6602354638,3.27556167884,0.0,3.27556167884
 05/11  14:00:00,126.950157239,3.36086592086,15.2052154609,0.0,48.2474882111,60.1281475517,2.18863378875,0.0,2.18863378875
 05/11  15:00:00,129.523316149,3.3896533493,17.7495869425,0.0,48.2474882111,60.1281475517,1.10426764111,0.0,1.10426764111
 05/11  16:00:00,136.91768468,3.75407255302,21.8896461603,0.0,48.2474882111,63.0180376616,2.18904362393,0.0,2.18904362393
 05/11  17:00:00,126.961647134,4.00425953835,22.6283352819,0.0,37.5258241642,62.7947880557,2.18818224153,0.0,2.18818224153
 05/11  18:00:00,85.0764074238,3.4861570829,18.7594711756,0.0,26.8041601173,36.0181789539,1.10369380399,0.0,1.10369380399
 05/11  19:00:00,78.9471067783,3.29799347796,15.3296236124,0.0575017314584,26.8041601173,33.4493877451,1.10344768419,0.0,1.10344768419
 05/11  20:00:00,70.294208448,3.2684697636,11.7179913138,1.25892215119,16.0824960704,28.0885557216,1.1034954432,0.0,1.1034954432
 05/11  21:00:00,73.6656342648,3.2684697636,8.98032198124,3.71774623823,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317381861,0.0,1.10317381861
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299704581,0.0,1.10299704581
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299614398,0.0,1.10299614398
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299332806,0.0,1.10299332806
 05/12  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  06:00:00,52.8283036252,3.28894652854,0.0,22.7267568852,5.36083202345,21.4433280938,1.10309026281,0.0,1.10309026281
 05/12  07:00:00,68.6668305087,3.2684697636,0.0,16.6256349484,16.0824960704,32.6817896323,1.10360755238,0.0,1.10360755238
 05/12  08:00:00,126.911912312,3.4383820918,0.412850360984,4.4014391667,48.2474882111,70.4033123869,1.10424430835,0.0,1.10424430835
 05/12  09:00:00,119.782314034,3.36484035629,4.58653995523,1.52026445947,48.2474882111,62.0547409583,2.18897387667,0.0,2.18897387667
 05/12  10:00:00,122.079719604,3.40273749407,9.79629706286,0.496609190145,48.2474882111,60.1281475517,2.18894689587,0.0,2.18894689587
 05/12  11:00:00,128.560365648,3.38062887204,14.8650178995,0.00404961289494,48.2474882111,62.0547409583,3.2742958408,0.0,3.2742958408
 05/12  12:00:00,133.672655439,3.46965541906,20.4366792636,0.0,48.2474882111,61.5103924513,2.19076314465,0.0,2.19076314465
 05/12  13:00:00,142.286889702,3.70471769957,26.6660082337,0.0,48.2474882111,63.6602354638,3.27550879517,0.0,3.27550879517
 05/12  14:00:00,143.927675397,3.83712441988,31.7064751207,0.0,48.2474882111,60.1281475517,2.18853577717,0.0,2.18853577717
 05/12  15:00:00,148.300302373,4.13139719867,35.7848293172,0.0,48.2474882111,60.1281475517,1.10424824049,0.0,1.10424824049
 05/12  16:00:00,157.182291891,4.831469873,41.0768560508,0.0,48.2474882111,63.0180376616,2.1892406598,0.0,2.1892406598
 05/12  17:00:00,144.918523118,4.73172560199,39.8577452018,0.0,37.5258241642,62.7947880557,2.18836114072,0.0,2.18836114072
 05/12  18:00:00,100.398395558,3.81720071579,33.7504156766,0.0,26.8041601173,36.0181789539,1.10363797849,0.0,1.10363797849
 05/12  19:00:00,94.2907338839,3.57754272384,30.4512032036,0.0,26.8041601173,33.4493877451,1.10342704137,0.0,1.10342704137
 05/12  20:00:00,80.6873514676,3.28911212644,23.2670563039,0.0823578177617,16.0824960704,28.0885557216,1.10356449313,0.0,1.10356449313
 05/12  21:00:00,77.3571560367,3.2684697636,15.5592812012,0.83030879016,16.0824960704,26.8041601173,1.10311155895,0.0,1.10311155895
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299467947,0.0,1.10299467947
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299589456,0.0,1.10299589456
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299600529,0.0,1.10299600529
 05/13  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  06:00:00,50.7681732817,3.30939685777,0.0,20.6461762125,5.36083202345,21.4433280938,1.10312047911,0.0,1.10312047911
 05/13  07:00:00,57.0490699777,3.2684697636,0.0,21.8304175851,5.36083202345,26.5809105114,1.10325550951,0.0,1.10325550951
 05/13  08:00:00,78.0737959183,3.2684697636,0.0,16.6931812107,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/13  09:00:00,78.6245210311,3.2684697636,0.0,14.9962140158,26.8041601173,33.5472370403,2.18723238544,0.0,2.18723238544
 05/13  10:00:00,75.2287247595,3.2684697636,0.0,12.5637144475,26.8041601173,32.583940337,1.10362766356,0.0,1.10362766356
 05/13  11:00:00,77.1798715401,3.2684697636,0.0,12.2671689205,26.8041601173,34.8316326447,1.10380395863,0.0,1.10380395863
 05/13  12:00:00,76.7029293148,3.2684697636,0.0,13.0746222995,26.8041601173,33.5472370403,1.10365034773,0.0,1.10365034773
 05/13  13:00:00,72.5277403972,3.2684697636,0.0,11.4682245907,26.8041601173,30.9784458315,1.10354455345,0.0,1.10354455345
 05/13  14:00:00,46.6293370052,3.2684697636,0.0,13.9794758215,8.04124803518,21.3317032909,1.10338538941,0.0,1.10338538941
 05/13  15:00:00,50.7492898673,3.2684697636,0.0,19.3838242879,8.04124803518,20.0473076865,1.10336804606,0.0,1.10336804606
 05/13  16:00:00,53.203341057,3.2684697636,0.718846026533,20.79793055,8.04124803518,20.3684065876,1.10339643407,0.0,1.10339643407
 05/13  17:00:00,41.8082999229,3.2684697636,0.435255231149,17.4066293454,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307727482,0.0,1.10307727482
 05/13  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031148774,0.0,1.1031148774
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300985314,0.0,1.10300985314
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299555706,0.0,1.10299555706
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294756281,0.0,1.10294756281
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307072176,0.0,1.10307072176
 05/14  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298996488,0.0,1.10298996488
 05/14  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295352933,0.0,1.10295352933
 05/14  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303053766,0.0,1.10303053766
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315532216,0.0,1.10315532216
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  16:00:00,23.0891554021,0.993972723721,3.32383050218,0.0,2.68041601173,16.0824960704,1.10298785119,0.0,1.10298785119
 05/14  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  18:00:00,19.5110465245,0.190599269335,0.549095078947,0.0,2.68041601173,16.0824960704,1.10295453937,0.0,1.10295453937
 05/14  19:00:00,20.0768907399,0.381198538671,0.924340025039,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302066485,0.0,1.10302066485
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295291682,0.0,1.10295291682
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299242591,0.0,1.10299242591
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299550006,0.0,1.10299550006
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312813832,0.0,1.10312813832
 05/15  06:00:00,79.3361914033,3.2684697636,0.0,49.2551214283,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  07:00:00,83.8864536009,3.2684697636,0.0,31.8452580406,16.0824960704,32.6817896323,3.39061831627,2.28703022988,1.10358808639
 05/15  08:00:00,134.714395175,3.32364098111,0.0,12.7315135023,48.2474882111,70.4033123869,2.18851468944,0.0,2.18851468944
 05/15  09:00:00,120.49513368,3.30546784382,0.0,6.87899657249,48.2474882111,62.0547409583,2.18893299358,0.0,2.18893299358
 05/15  10:00:00,115.718187035,3.30566013176,0.0,4.02845104649,48.2474882111,60.1281475517,2.18888080843,0.0,2.18888080843
 05/15  11:00:00,116.721876661,3.2963869626,0.606479549295,2.5083408855,48.2474882111,62.0547409583,2.18981595823,0.0,2.18981595823
 05/15  12:00:00,120.786674319,3.36771196437,5.23062796696,2.42201363109,48.2474882111,61.5103924513,3.2755324836,0.0,3.2755324836
 05/15  13:00:00,124.413076419,3.39186698801,8.63769640541,0.467349256287,48.2474882111,63.6602354638,2.19037850881,0.0,2.19037850881
 05/15  14:00:00,122.253720978,3.31786906331,10.5505327451,0.00124331241886,48.2474882111,60.1281475517,2.18861862794,0.0,2.18861862794
 05/15  15:00:00,123.252496557,3.33552396982,11.5328967302,0.0,48.2474882111,60.1281475517,2.18840691735,0.0,2.18840691735
 05/15  16:00:00,129.736111848,3.52205357775,14.9400923031,0.0,48.2474882111,63.0180376616,2.18937343815,0.0,2.18937343815
 05/15  17:00:00,119.485755028,3.55416509144,15.6025376222,0.0,37.5258241642,62.7947880557,1.10397211772,0.0,1.10397211772
 05/15  18:00:00,78.3880621414,3.2747271373,12.2825558388,0.0,26.8041601173,36.0181789539,1.10367853776,0.0,1.10367853776
 05/15  19:00:00,73.987243831,3.2684697636,10.1828588508,0.273927260056,26.8041601173,33.4493877451,1.10349077252,0.0,1.10349077252
 05/15  20:00:00,67.108047904,3.2684697636,7.21760293882,2.57314998212,16.0824960704,28.0885557216,1.10357599385,0.0,1.10357599385
 05/15  21:00:00,71.5822449998,3.2684697636,3.18119289164,7.43348606286,16.0824960704,26.8041601173,1.10312259852,0.0,1.10312259852
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299289428,0.0,1.10299289428
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299500346,0.0,1.10299500346
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299408281,0.0,1.10299408281
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317127537,0.0,1.10317127537
 05/16  06:00:00,63.8121906327,3.2684697636,0.0,33.7311206578,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  07:00:00,74.2504188394,3.2684697636,0.0,22.2092232791,16.0824960704,32.6817896323,1.10356714151,0.0,1.10356714151
 05/16  08:00:00,130.040525938,3.41626774528,0.0,7.96501750095,48.2474882111,70.4033123869,2.18875793115,0.0,2.18875793115
 05/16  09:00:00,119.43830005,3.40234241359,2.02936426482,3.695924108,48.2474882111,62.0547409583,2.18886715514,0.0,2.18886715514
 05/16  10:00:00,120.314001306,3.36690171387,6.76497085569,1.79805287983,48.2474882111,60.1281475517,2.18880999352,0.0,2.18880999352
 05/16  11:00:00,125.028628906,3.35255708778,10.7981655323,0.567237022004,48.2474882111,62.0547409583,2.18973394087,0.0,2.18973394087
 05/16  12:00:00,126.674332194,3.42703542934,13.2707202938,0.210255714628,48.2474882111,61.5103924513,2.1903339367,0.0,2.1903339367
 05/16  13:00:00,132.257247125,3.46052740198,16.8805559539,0.0,48.2474882111,63.6602354638,3.27566568129,0.0,3.27566568129
 05/16  14:00:00,131.892312077,3.41433739742,20.0938988231,0.0,48.2474882111,60.1281475517,2.1886078908,0.0,2.1886078908
 05/16  15:00:00,133.43869987,3.51284313988,21.5417808728,0.0,48.2474882111,60.1281475517,2.18840127214,0.0,2.18840127214
 05/16  16:00:00,135.751628906,3.68237268132,20.7952902583,0.0,48.2474882111,63.0180376616,2.1892615311,0.0,2.1892615311
 05/16  17:00:00,124.875058057,3.6850829081,20.8609228352,0.0,37.5258241642,62.7947880557,1.10392118234,0.0,1.10392118234
 05/16  18:00:00,84.35256515,3.2684697636,18.2533162212,0.0,26.8041601173,36.0181789539,1.10363053841,0.0,1.10363053841
 05/16  19:00:00,77.6994759047,3.2684697636,13.8843268421,0.284691342523,26.8041601173,33.4493877451,1.10344791758,0.0,1.10344791758
 05/16  20:00:00,69.4427311531,3.2684697636,8.80345046284,3.32198570725,16.0824960704,28.0885557216,1.10355228292,0.0,1.10355228292
 05/16  21:00:00,72.0873715021,3.2684697636,3.67220896123,7.44759649553,16.0824960704,26.8041601173,1.10312672066,0.0,1.10312672066
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299309308,0.0,1.10299309308
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299442009,0.0,1.10299442009
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299392168,0.0,1.10299392168
 05/17  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  06:00:00,62.108607139,3.28318269609,0.0,32.0128242316,5.36083202345,21.4433280938,1.10316493166,0.0,1.10316493166
 05/17  07:00:00,77.3338207412,3.2684697636,0.0,25.2926251808,16.0824960704,32.6817896323,1.10363912354,0.0,1.10363912354
 05/17  08:00:00,131.168530611,3.40931328572,0.0,9.099976633,48.2474882111,70.4033123869,2.18863292081,0.0,2.18863292081
 05/17  09:00:00,116.883637079,3.30226586308,0.0,3.27070195265,48.2474882111,62.0547409583,2.18888481352,0.0,2.18888481352
 05/17  10:00:00,113.493929307,3.28429649828,0.264789609771,1.56076734185,48.2474882111,60.1281475517,1.10434755034,0.0,1.10434755034
 05/17  11:00:00,118.718050565,3.35281358778,4.57272759147,0.481840122022,48.2474882111,62.0547409583,3.27435887704,0.0,3.27435887704
 05/17  12:00:00,121.711253423,3.42782202058,8.07300513843,0.444105507772,48.2474882111,61.5103924513,2.19017803186,0.0,2.19017803186
 05/17  13:00:00,125.463526483,3.45820921923,10.0891534948,0.0,48.2474882111,63.6602354638,3.27541114778,0.0,3.27541114778
 05/17  14:00:00,122.305813042,3.37491720498,10.54681998,0.0,48.2474882111,60.1281475517,2.18844241274,0.0,2.18844241274
 05/17  15:00:00,123.092555192,3.45255933327,11.2559200021,0.0,48.2474882111,60.1281475517,1.10432520512,0.0,1.10432520512
 05/17  16:00:00,127.636561816,3.70624976372,12.6563460852,0.0,48.2474882111,63.0180376616,3.27393258238,0.0,3.27393258238
 05/17  17:00:00,118.081542184,3.72376773036,14.0287221397,0.0,37.5258241642,62.7947880557,1.10383562175,0.0,1.10383562175
 05/17  18:00:00,77.7192709729,3.27020503244,11.6067447015,0.0115420736867,26.8041601173,36.0181789539,1.10367307148,0.0,1.10367307148
 05/17  19:00:00,72.5751764237,3.2684697636,8.63847280404,0.406245899609,26.8041601173,33.4493877451,1.10345172899,0.0,1.10345172899
 05/17  20:00:00,65.7402225913,3.2684697636,5.25938861027,3.163538998,16.0824960704,28.0885557216,1.10347985985,0.0,1.10347985985
 05/17  21:00:00,71.7960685589,3.2684697636,3.65896103366,7.1695414799,16.0824960704,26.8041601173,1.10312113651,0.0,1.10312113651
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299468795,0.0,1.10299468795
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029926993,0.0,1.1029926993
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299388328,0.0,1.10299388328
 05/18  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  06:00:00,56.8009826263,3.29746967957,0.0,26.6909127354,5.36083202345,21.4433280938,1.1031259798,0.0,1.1031259798
 05/18  07:00:00,77.149333365,3.2684697636,0.0,25.1081378046,16.0824960704,32.6817896323,1.10355702487,0.0,1.10355702487
 05/18  08:00:00,132.02415477,3.41792864304,0.0,9.94698543494,48.2474882111,70.4033123869,2.18854161095,0.0,2.18854161095
 05/18  09:00:00,116.880743419,3.30580831933,0.0,3.26426583637,48.2474882111,62.0547409583,1.10428239353,0.0,1.10428239353
 05/18  10:00:00,113.139058841,3.28284048042,0.0,1.47214250385,48.2474882111,60.1281475517,2.18902881034,0.0,2.18902881034
 05/18  11:00:00,116.670334866,3.34558521984,2.11205042293,0.902029959709,48.2474882111,62.0547409583,3.27434541044,0.0,3.27434541044
 05/18  12:00:00,118.122457883,3.41546002171,4.26433493253,0.676342171914,48.2474882111,61.5103924513,2.1907400199,0.0,2.1907400199
 05/18  13:00:00,122.393793903,3.440963578,7.02658432579,0.0100822306192,48.2474882111,63.6602354638,3.27541166524,0.0,3.27541166524
 05/18  14:00:00,120.497316926,3.35373504966,8.7595060193,0.0,48.2474882111,60.1281475517,2.18843677969,0.0,2.18843677969
 05/18  15:00:00,121.95665488,3.36966479559,10.2029142278,0.0,48.2474882111,60.1281475517,1.10429352176,0.0,1.10429352176
 05/18  16:00:00,126.23367442,3.50584394925,11.4538645043,0.0,48.2474882111,63.0180376616,2.1890947252,0.0,2.1890947252
 05/18  17:00:00,116.640159893,3.58655335116,12.7245542276,0.0,37.5258241642,62.7947880557,2.18820198955,0.0,2.18820198955
 05/18  18:00:00,78.0476005978,3.2684697636,11.7469395912,0.201412077733,26.8041601173,36.0181789539,1.10369450818,0.0,1.10369450818
 05/18  19:00:00,74.5177896299,3.2684697636,9.77743479212,1.20989711766,26.8041601173,33.4493877451,1.10344317701,0.0,1.10344317701
 05/18  20:00:00,68.7668386561,3.2684697636,7.68134356492,6.23553344147,16.0824960704,28.0885557216,1.10348204034,0.0,1.10348204034
 05/18  21:00:00,76.5395492886,3.2684697636,5.55508522158,10.0168980218,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316065271,0.0,1.10316065271
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299415483,0.0,1.10299415483
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299102501,0.0,1.10299102501
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299386577,0.0,1.10299386577
 05/19  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  06:00:00,55.9046420499,3.28981177272,0.0,25.8022300658,5.36083202345,21.4433280938,1.10307934594,0.0,1.10307934594
 05/19  07:00:00,76.6007769004,3.2684697636,0.0,24.5595813401,16.0824960704,32.6817896323,1.1035638273,0.0,1.1035638273
 05/19  08:00:00,132.584639591,3.41103496356,0.0,10.514363935,48.2474882111,70.4033123869,1.10417480752,0.0,1.10417480752
 05/19  09:00:00,121.294554944,3.29635110479,0.0,7.6875345762,48.2474882111,62.0547409583,2.18879557102,0.0,2.18879557102
 05/19  10:00:00,118.197056048,3.27066325561,0.9013032921,5.6410136436,48.2474882111,60.1281475517,2.18873483388,0.0,2.18873483388
 05/19  11:00:00,121.241525488,3.33052690265,3.90088673868,3.69944258319,48.2474882111,62.0547409583,2.18930047002,0.0,2.18930047002
 05/19  12:00:00,123.322251238,3.39120901634,5.05854512005,5.10617634466,48.2474882111,61.5103924513,3.27556804595,0.0,3.27556804595
 05/19  13:00:00,123.200862041,3.41057408983,5.08027328703,2.79385089547,48.2474882111,63.6602354638,3.27528934979,0.0,3.27528934979
 05/19  14:00:00,118.623230828,3.32662426341,5.16726164092,1.74526906716,48.2474882111,60.1281475517,1.10421545706,0.0,1.10421545706
 05/19  15:00:00,118.018132917,3.33489154043,5.31212031976,0.987045199749,48.2474882111,60.1281475517,2.18841675567,0.0,2.18841675567
 05/19  16:00:00,121.062932855,3.42852194583,5.42815511229,0.932289830489,48.2474882111,63.0180376616,2.18924231967,0.0,2.18924231967
 05/19  17:00:00,111.585981476,3.5207483828,5.3315231749,2.40465760439,37.5258241642,62.7947880557,2.18805898793,0.0,2.18805898793
 05/19  18:00:00,77.6843805934,3.2684697636,5.09197863537,6.4931530292,26.8041601173,36.0181789539,1.10368632813,0.0,1.10368632813
 05/19  19:00:00,76.1334960322,3.2684697636,5.22219521337,7.38084309875,26.8041601173,33.4493877451,1.10341084701,0.0,1.10341084701
 05/19  20:00:00,72.4490875223,3.2684697636,3.25347762739,14.3456482452,16.0824960704,28.0885557216,1.10345482546,0.0,1.10345482546
 05/19  21:00:00,80.0068059363,3.2684697636,0.154366204451,18.8848736865,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303244316,0.0,1.10303244316
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299354455,0.0,1.10299354455
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299258073,0.0,1.10299258073
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305034624,0.0,1.10305034624
 05/20  06:00:00,68.4479482274,3.2684697636,0.0,38.3668782524,5.36083202345,21.4433280938,1.10307101514,0.0,1.10307101514
 05/20  07:00:00,62.4976015265,3.2684697636,0.0,27.2789491339,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/20  08:00:00,76.6816989806,3.2684697636,0.733426272394,14.5676580006,26.8041601173,31.2995447326,1.10348164653,0.0,1.10348164653
 05/20  09:00:00,75.7083126515,3.2684697636,1.77071207365,10.3092935625,26.8041601173,33.5472370403,1.10368205464,0.0,1.10368205464
 05/20  10:00:00,74.26675671,3.2684697636,4.74678628019,6.85496011785,26.8041601173,32.583940337,1.10356127016,0.0,1.10356127016
 05/20  11:00:00,77.1069283154,3.2684697636,7.84244049678,4.3517851989,26.8041601173,34.8316326447,1.10376893609,0.0,1.10376893609
 05/20  12:00:00,75.233220652,3.2684697636,8.30907387542,3.29583976127,26.8041601173,33.5472370403,2.18733283452,0.0,2.18733283452
 05/20  13:00:00,74.1498327159,3.2684697636,10.7134506527,2.37686625674,26.8041601173,30.9784458315,1.10360629513,0.0,1.10360629513
 05/20  14:00:00,49.6957163087,3.2684697636,11.3893092046,5.65654592033,8.04124803518,21.3317032909,1.10338063284,0.0,1.10338063284
 05/20  15:00:00,53.2784798112,3.2684697636,10.5893947236,11.3236195083,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/20  16:00:00,47.9091185344,3.2684697636,4.57875850931,11.6437955446,8.04124803518,20.3684065876,1.1033812821,0.0,1.1033812821
 05/20  17:00:00,40.7664095828,3.2684697636,0.737635778389,16.062358458,2.68041601173,18.0090894769,1.1030743178,0.0,1.1030743178
 05/20  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306805758,0.0,1.10306805758
 05/20  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313839174,0.0,1.10313839174
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299273015,0.0,1.10299273015
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294999251,0.0,1.10294999251
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294913468,0.0,1.10294913468
 05/21  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029590181,0.0,1.1029590181
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294760264,0.0,1.10294760264
 05/21  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299141773,0.0,1.10299141773
 05/21  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316388371,0.0,1.10316388371
 05/21  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302833981,0.0,1.10302833981
 05/21  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298769391,0.0,1.10298769391
 05/21  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295151166,0.0,1.10295151166
 05/21  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300935449,0.0,1.10300935449
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295111105,0.0,1.10295111105
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299256463,0.0,1.10299256463
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305530522,0.0,1.10305530522
 05/22  06:00:00,82.0095682399,3.2684697636,0.0,51.928498265,5.36083202345,21.4433280938,1.10307543104,0.0,1.10307543104
 05/22  07:00:00,93.5693164987,3.2684697636,0.0,41.5281209383,16.0824960704,32.6817896323,1.10354993873,0.0,1.10354993873
 05/22  08:00:00,142.655114959,3.28669192286,0.0,20.7091823441,48.2474882111,70.4033123869,1.10425523019,0.0,1.10425523019
 05/22  09:00:00,126.504330248,3.2684697636,0.0,12.9251912214,48.2474882111,62.0547409583,2.18870316629,0.0,2.18870316629
 05/22  10:00:00,116.416767121,3.2684697636,0.0,4.76422150087,48.2474882111,60.1281475517,2.18891165113,0.0,2.18891165113
 05/22  11:00:00,117.19366271,3.2684697636,0.0,3.6145236825,48.2474882111,62.0547409583,2.1896740718,0.0,2.1896740718
 05/22  12:00:00,119.046232801,3.32982597758,2.17678813823,3.77329792912,48.2474882111,61.5103924513,3.27525016467,0.0,3.27525016467
 05/22  13:00:00,122.242196213,3.35564053673,4.27248345419,2.69790845305,48.2474882111,63.6602354638,2.19008122186,0.0,2.19008122186
 05/22  14:00:00,117.63934555,3.28345262865,5.65233260422,0.319484460459,48.2474882111,60.1281475517,2.18893848722,0.0,2.18893848722
 05/22  15:00:00,119.303989491,3.29399434227,7.62591929175,0.0,48.2474882111,60.1281475517,2.18839750638,0.0,2.18839750638
 05/22  16:00:00,119.56788646,3.38447402934,4.90944646391,0.0,48.2474882111,63.0180376616,2.18904250442,0.0,2.18904250442
 05/22  17:00:00,108.433514858,3.47183603305,3.50352011441,1.12910639667,37.5258241642,62.7947880557,1.10394076979,0.0,1.10394076979
 05/22  18:00:00,74.5206448546,3.2684697636,2.94594320247,5.47545272332,26.8041601173,36.0181789539,2.18743126182,0.0,2.18743126182
 05/22  19:00:00,74.5478499973,3.2684697636,1.88664106338,9.13075121384,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/22  20:00:00,71.8953813603,3.2684697636,0.45868615325,16.5867335574,16.0824960704,28.0885557216,1.10344985248,0.0,1.10344985248
 05/22  21:00:00,82.0001247463,3.2684697636,0.0,21.032558701,16.0824960704,26.8041601173,1.10316007003,0.0,1.10316007003
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299014193,0.0,1.10299014193
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299222847,0.0,1.10299222847
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299000668,0.0,1.10299000668
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312370678,0.0,1.10312370678
 05/23  06:00:00,80.3686873604,3.2684697636,0.0,50.2876173854,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  07:00:00,84.0994045901,3.2684697636,0.0,32.0582090298,16.0824960704,32.6817896323,1.19706993661,0.093581805681,1.10348813093
 05/23  08:00:00,134.558177443,3.36056950401,0.0,12.5383672471,48.2474882111,70.4033123869,2.18846521458,0.0,2.18846521458
 05/23  09:00:00,120.404596173,3.27454831114,0.435903546463,6.38347505215,48.2474882111,62.0547409583,2.1889559491,0.0,2.1889559491
 05/23  10:00:00,117.939732958,3.2684697636,3.05948943995,3.22769789712,48.2474882111,60.1281475517,2.18885809967,0.0,2.18885809967
 05/23  11:00:00,121.671557556,3.32234059013,6.47616799359,1.56237970848,48.2474882111,62.0547409583,2.18973264346,0.0,2.18973264346
 05/23  12:00:00,124.182493231,3.38613053365,9.51107570261,1.51896623797,48.2474882111,61.5103924513,2.19027956386,0.0,2.19027956386
 05/23  13:00:00,126.944086341,3.41175103005,11.5095021159,0.106669425708,48.2474882111,63.6602354638,3.27554799429,0.0,3.27554799429
 05/23  14:00:00,123.841322168,3.33512741567,12.1221188958,0.0,48.2474882111,60.1281475517,2.18848084784,0.0,2.18848084784
