Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/23  15:00:00,123.893725341,3.35121124542,12.1584382386,0.0,48.2474882111,60.1281475517,1.10420983782,0.0,1.10420983782
 05/23  16:00:00,127.291219668,3.59694210832,12.4203115932,0.0,48.2474882111,63.0180376616,3.27389141405,0.0,3.27389141405
 05/23  17:00:00,118.662644907,3.85287565441,14.4807169389,0.0,37.5258241642,62.7947880557,1.10381552964,0.0,1.10381552964
 05/23  18:00:00,80.4212400299,3.44615195041,14.1443089142,0.0,26.8041601173,36.0181789539,1.10364877146,0.0,1.10364877146
 05/23  19:00:00,75.6246407363,3.28830557409,11.775231434,0.299115771809,26.8041601173,33.4493877451,1.10342747569,0.0,1.10342747569
 05/23  20:00:00,64.2886853503,3.2684697636,6.60538214274,2.83334155781,16.0824960704,28.0885557216,1.10352763876,0.0,1.10352763876
 05/23  21:00:00,70.9743984786,3.2684697636,2.54196615154,7.46486628179,16.0824960704,26.8041601173,1.10310291018,0.0,1.10310291018
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299048488,0.0,1.10299048488
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299162337,0.0,1.10299162337
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299007464,0.0,1.10299007464
 05/24  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  06:00:00,56.7621283894,3.26899517845,0.0,26.6805329996,5.36083202345,21.4433280938,1.10307894256,0.0,1.10307894256
 05/24  07:00:00,70.761164407,3.2684697636,0.0,18.7199688467,16.0824960704,32.6817896323,1.10361476473,0.0,1.10361476473
 05/24  08:00:00,128.84728376,3.42786469583,0.465122982562,6.29505538957,48.2474882111,70.4033123869,1.10422757719,0.0,1.10422757719
 05/24  09:00:00,121.069218394,3.38694479973,4.88717520136,2.48442912956,48.2474882111,62.0547409583,2.18887548532,0.0,2.18887548532
 05/24  10:00:00,122.117070593,3.37576892092,9.46439768138,0.892828133462,48.2474882111,60.1281475517,2.18878569649,0.0,2.18878569649
 05/24  11:00:00,125.840650539,3.36087792589,12.0773872175,0.091716132076,48.2474882111,62.0547409583,2.18932013992,0.0,2.18932013992
 05/24  12:00:00,127.449884745,3.43530593369,14.2129900961,0.0352679591084,48.2474882111,61.5103924513,3.27552455679,0.0,3.27552455679
 05/24  13:00:00,132.646627097,3.46552725099,17.2649360768,0.0,48.2474882111,63.6602354638,3.27518189868,0.0,3.27518189868
 05/24  14:00:00,130.970524494,3.39343937558,19.1930092613,0.0,48.2474882111,60.1281475517,1.10417502537,0.0,1.10417502537
 05/24  15:00:00,134.188639108,3.56796361909,22.2365996322,0.0,48.2474882111,60.1281475517,2.18847422197,0.0,2.18847422197
 05/24  16:00:00,142.492791643,4.18178757465,27.0370381017,0.0,48.2474882111,63.0180376616,2.18939964799,0.0,2.18939964799
 05/24  17:00:00,134.367449637,4.39020682404,29.6481904989,0.0,37.5258241642,62.7947880557,2.18781216704,0.0,2.18781216704
 05/24  18:00:00,94.0502722907,3.69708429112,27.5224088344,0.0,26.8041601173,36.0181789539,1.10361393204,0.0,1.10361393204
 05/24  19:00:00,88.7769315494,3.46980483509,25.0451387579,0.0,26.8041601173,33.4493877451,1.10343327726,0.0,1.10343327726
 05/24  20:00:00,73.7515590156,3.26941189539,18.5520092713,0.34864596273,16.0824960704,28.0885557216,1.1034859606,0.0,1.1034859606
 05/24  21:00:00,75.2294552171,3.2684697636,12.5351361001,1.72675307167,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299225845,0.0,1.10299225845
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299044756,0.0,1.10299044756
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299123937,0.0,1.10299123937
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312075393,0.0,1.10312075393
 05/25  06:00:00,44.7652349772,3.33616042221,0.0,14.6164743436,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  07:00:00,67.1214867921,3.2684697636,0.769099119735,14.3111921121,16.0824960704,32.6817896323,1.10352695654,0.0,1.10352695654
 05/25  08:00:00,129.127708934,3.45508789301,5.2458554868,1.76752486255,48.2474882111,70.4033123869,2.18842109339,0.0,2.18842109339
 05/25  09:00:00,123.722772069,3.33303462231,9.82206829052,0.25699989247,48.2474882111,62.0547409583,2.18870550379,0.0,2.18870550379
 05/25  10:00:00,125.501399682,3.3088390282,13.8084847971,0.0,48.2474882111,60.1281475517,2.18885965153,0.0,2.18885965153
 05/25  11:00:00,131.115095804,3.38379773362,17.4206288066,0.0,48.2474882111,62.0547409583,2.1893206055,0.0,2.1893206055
 05/25  12:00:00,132.348104454,3.46428816686,19.1174955305,0.0,48.2474882111,61.5103924513,3.27567448284,0.0,3.27567448284
 05/25  13:00:00,136.49029249,3.6453599297,20.9287687916,0.0,48.2474882111,63.6602354638,2.1903999083,0.0,2.1903999083
 05/25  14:00:00,134.279057711,3.67981215835,22.2151696956,0.0,48.2474882111,60.1281475517,2.18877958507,0.0,2.18877958507
 05/25  15:00:00,137.571543815,3.85548041953,25.3319875389,0.0,48.2474882111,60.1281475517,2.18822044781,0.0,2.18822044781
 05/25  16:00:00,141.576105229,4.13353840585,26.1686008566,0.0,48.2474882111,63.0180376616,2.18924072091,0.0,2.18924072091
 05/25  17:00:00,129.769373544,4.21904224842,25.2212789812,0.0,37.5258241642,62.7947880557,1.1039038781,0.0,1.1039038781
 05/25  18:00:00,91.1656568089,3.62484563792,24.7100320057,0.0,26.8041601173,36.0181789539,1.10372763052,0.0,1.10372763052
 05/25  19:00:00,86.024664658,3.46022222469,22.3024544768,0.0,26.8041601173,33.4493877451,1.10342190346,0.0,1.10342190346
 05/25  20:00:00,73.1456669499,3.26958571813,17.7920433027,0.502546042944,16.0824960704,28.0885557216,1.10354656315,0.0,1.10354656315
 05/25  21:00:00,78.127392359,3.2684697636,15.6009197605,1.55890655318,16.0824960704,26.8041601173,1.1031061167,0.0,1.1031061167
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299096734,0.0,1.10299096734
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299002352,0.0,1.10299002352
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299034101,0.0,1.10299034101
 05/26  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  06:00:00,42.3727508054,3.39287537062,2.17732709935,9.98994812406,5.36083202345,21.4433280938,1.10311856826,0.0,1.10311856826
 05/26  07:00:00,63.8139461937,3.2684697636,4.0062703857,7.76648024771,16.0824960704,32.6817896323,1.10355990108,0.0,1.10355990108
 05/26  08:00:00,131.74008621,3.47693931231,8.74199021587,0.861915989606,48.2474882111,70.4033123869,2.18864125296,0.0,2.18864125296
 05/26  09:00:00,125.871240842,3.38447917696,12.0607653797,0.115327022305,48.2474882111,62.0547409583,1.10451000188,0.0,1.10451000188
 05/26  10:00:00,127.693328193,3.49712836571,15.8121239707,0.0,48.2474882111,60.1281475517,2.18891090948,0.0,2.18891090948
 05/26  11:00:00,134.510284364,3.63427242114,20.5653426798,0.0,48.2474882111,62.0547409583,3.27407278532,0.0,3.27407278532
 05/26  12:00:00,135.728392718,3.62578073003,22.3362912315,0.0,48.2474882111,61.5103924513,2.1904744988,0.0,2.1904744988
 05/26  13:00:00,141.357627112,4.15551629815,25.285947045,0.0,48.2474882111,63.6602354638,3.27530112082,0.0,3.27530112082
 05/26  14:00:00,139.652976569,4.26290833653,27.005992376,0.0,48.2474882111,60.1281475517,1.10421061677,0.0,1.10421061677
 05/26  15:00:00,141.084061469,4.49123171434,28.2087538976,0.0,48.2474882111,60.1281475517,2.18837918365,0.0,2.18837918365
 05/26  16:00:00,148.444426369,5.09735241566,32.0731079865,0.0,48.2474882111,63.0180376616,2.18945266702,0.0,2.18945266702
 05/26  17:00:00,136.03246754,4.88380337244,30.8196118539,0.0,37.5258241642,62.7947880557,2.18785121869,0.0,2.18785121869
 05/26  18:00:00,93.8005884031,3.9701290713,26.9996801666,0.0,26.8041601173,36.0181789539,1.10363010907,0.0,1.10363010907
 05/26  19:00:00,90.4159185543,3.76374781959,26.3901827782,0.0,26.8041601173,33.4493877451,1.1034443327,0.0,1.1034443327
 05/26  20:00:00,77.3949628322,3.36284387116,22.304147542,0.14647953284,16.0824960704,28.0885557216,1.10349674638,0.0,1.10349674638
 05/26  21:00:00,80.0702907904,3.28259588331,18.2970403327,0.791558292715,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029889923,0.0,1.1029889923
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299083215,0.0,1.10299083215
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298913795,0.0,1.10298913795
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031225074,0.0,1.1031225074
 05/27  06:00:00,45.3794844077,3.4189505546,8.46142343563,6.68651020612,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,53.6463509272,3.2684697636,10.0408487507,8.38684978392,5.36083202345,26.5809105114,1.10314245261,0.0,1.10314245261
 05/27  08:00:00,76.0100615152,3.2684697636,11.081794427,3.54765238064,26.8041601173,31.2995447326,1.10336507243,0.0,1.10336507243
 05/27  09:00:00,78.4272625264,3.2684697636,13.7666852647,1.03227024637,26.8041601173,33.5472370403,1.1037103238,0.0,1.1037103238
 05/27  10:00:00,79.8484241107,3.2684697636,16.7250897702,0.458324028441,26.8041601173,32.583940337,1.10356374832,0.0,1.10356374832
 05/27  11:00:00,84.6768900767,3.2684697636,19.611220959,0.152966498049,26.8041601173,34.8316326447,1.10379913414,0.0,1.10379913414
 05/27  12:00:00,84.6264796134,3.26864339512,20.9958909141,0.00210805247132,26.8041601173,33.5472370403,1.10367379788,0.0,1.10367379788
 05/27  13:00:00,82.0940360635,3.27583511062,21.02715491,0.0,26.8041601173,30.9784458315,1.10357502459,0.0,1.10357502459
 05/27  14:00:00,54.3429605874,3.2684697636,21.5213888246,0.17171057912,8.04124803518,21.3317032909,1.10355146204,0.0,1.10355146204
 05/27  15:00:00,54.0399783482,3.2684697636,21.8759379102,0.798574858674,8.04124803518,20.0473076865,1.1033399829,0.0,1.1033399829
 05/27  16:00:00,53.158367218,3.2684697636,19.4463013372,2.02550140033,8.04124803518,20.3684065876,1.10333687879,0.0,1.10333687879
 05/27  17:00:00,44.8072346191,3.2684697636,16.0903970975,4.75042217523,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/27  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313415515,0.0,1.10313415515
 05/27  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030739987,0.0,1.1030739987
 05/27  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316572093,0.0,1.10316572093
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298834383,0.0,1.10298834383
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294332488,0.0,1.10294332488
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294333432,0.0,1.10294333432
 05/28  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294481885,0.0,1.10294481885
 05/28  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294484788,0.0,1.10294484788
 05/28  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303302299,0.0,1.10303302299
 05/28  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314409781,0.0,1.10314409781
 05/28  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294406536,0.0,1.10294406536
 05/28  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294410278,0.0,1.10294410278
 05/28  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294411439,0.0,1.10294411439
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294547461,0.0,1.10294547461
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294519444,0.0,1.10294519444
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294538468,0.0,1.10294538468
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300800291,0.0,1.10300800291
 05/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294662477,0.0,1.10294662477
 05/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299158808,0.0,1.10299158808
 05/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309279476,0.0,1.10309279476
 05/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303080549,0.0,1.10303080549
 05/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294690863,0.0,1.10294690863
 05/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294704926,0.0,1.10294704926
 05/29  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300743276,0.0,1.10300743276
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294791097,0.0,1.10294791097
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298928344,0.0,1.10298928344
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304976475,0.0,1.10304976475
 05/30  06:00:00,44.0681635962,3.30040656333,0.0,13.9551568215,5.36083202345,21.4433280938,1.10306730615,0.0,1.10306730615
 05/30  07:00:00,65.2753445121,3.2684697636,2.44904160928,10.7851073425,16.0824960704,32.6817896323,1.10352001157,0.0,1.10352001157
 05/30  08:00:00,131.644248284,3.54547884664,7.10610012873,2.33342861685,48.2474882111,70.4033123869,1.10419830458,0.0,1.10419830458
 05/30  09:00:00,125.969457847,3.55610088091,11.4383650862,0.66432261622,48.2474882111,62.0547409583,2.1888561174,0.0,2.1888561174
 05/30  10:00:00,126.309680868,3.44330812997,14.3786522193,0.103644661972,48.2474882111,60.1281475517,2.188715169,0.0,2.188715169
 05/30  11:00:00,129.925331952,3.38855870433,16.2261039846,0.0,48.2474882111,62.0547409583,2.18941167606,0.0,2.18941167606
 05/30  12:00:00,129.860610219,3.4306617281,16.663627734,0.0,48.2474882111,61.5103924513,3.27573869002,0.0,3.27573869002
 05/30  13:00:00,134.782421921,3.67485053919,19.1914076125,0.0,48.2474882111,63.6602354638,2.19005860774,0.0,2.19005860774
 05/30  14:00:00,133.094119372,3.77842904744,20.9316144681,0.0,48.2474882111,60.1281475517,2.18877132714,0.0,2.18877132714
 05/30  15:00:00,136.73617444,4.01405336481,24.3380452183,0.0,48.2474882111,60.1281475517,2.18832212026,0.0,2.18832212026
 05/30  16:00:00,143.980704842,4.70143973274,28.0052991425,0.0,48.2474882111,63.0180376616,2.18917343345,0.0,2.18917343345
 05/30  17:00:00,131.191921207,4.71945796445,26.143410929,0.0,37.5258241642,62.7947880557,1.10386951721,0.0,1.10386951721
 05/30  18:00:00,90.0058552116,3.81690275372,23.3581732926,0.0,26.8041601173,36.0181789539,1.10369157808,0.0,1.10369157808
 05/30  19:00:00,84.5724875884,3.53151111716,20.7789885148,0.0,26.8041601173,33.4493877451,1.10338850393,0.0,1.10338850393
 05/30  20:00:00,68.3250119708,3.30208082282,15.5860841469,0.322688448283,16.0824960704,28.0885557216,1.10347636826,0.0,1.10347636826
 05/30  21:00:00,73.3809225185,3.2684697636,10.8303957955,1.58296067763,16.0824960704,26.8041601173,1.10311359743,0.0,1.10311359743
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298937196,0.0,1.10298937196
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298735342,0.0,1.10298735342
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298844574,0.0,1.10298844574
 05/31  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  06:00:00,43.0669790305,3.3696029701,0.0,12.884775849,5.36083202345,21.4433280938,1.10307837874,0.0,1.10307837874
 05/31  07:00:00,63.9192273423,3.2684697636,0.0,11.878031782,16.0824960704,32.6817896323,1.10361116082,0.0,1.10361116082
 05/31  08:00:00,125.092882413,3.47463914875,0.726416381305,2.23258619088,48.2474882111,70.4033123869,1.1043551332,0.0,1.1043551332
 05/31  09:00:00,119.488059486,3.52455277841,4.91558527884,0.737252164813,48.2474882111,62.0547409583,2.18880400947,0.0,2.18880400947
 05/31  10:00:00,121.641583885,3.52600556338,9.53213606569,0.199366399496,48.2474882111,60.1281475517,2.18867605344,0.0,2.18867605344
 05/31  11:00:00,126.185493116,3.47663731666,12.3962883103,0.00189822525604,48.2474882111,62.0547409583,2.1891603669,0.0,2.1891603669
 05/31  12:00:00,127.712065394,3.47590233594,14.45970581,0.0101364911628,48.2474882111,61.5103924513,3.27519210784,0.0,3.27519210784
 05/31  13:00:00,132.224667907,3.75648855546,16.5520155822,0.0,48.2474882111,63.6602354638,3.27507277114,0.0,3.27507277114
 05/31  14:00:00,131.323583554,3.84912132666,19.0903863708,0.0,48.2474882111,60.1281475517,1.10424634012,0.0,1.10424634012
 05/31  15:00:00,135.282426336,4.08650350314,22.8118469764,0.0,48.2474882111,60.1281475517,2.1882253982,0.0,2.1882253982
 05/31  16:00:00,141.481917206,4.57460192013,25.6333493192,0.0,48.2474882111,63.0180376616,2.18901845775,0.0,2.18901845775
 05/31  17:00:00,129.393964171,4.29083642834,24.7740754287,0.0,37.5258241642,62.7947880557,1.10391974439,0.0,1.10391974439
 05/31  18:00:00,85.9014531462,3.43832518945,19.6323487914,0.0,26.8041601173,36.0181789539,1.10376851593,0.0,1.10376851593
 05/31  19:00:00,79.4512163656,3.38347051651,15.8057578926,0.0,26.8041601173,33.4493877451,1.10356217211,0.0,1.10356217211
 05/31  20:00:00,65.5986890528,3.27166780578,12.3818871496,0.830975544658,16.0824960704,28.0885557216,1.10341313774,0.0,1.10341313774
 05/31  21:00:00,74.7149277309,3.2684697636,11.0799997426,2.66736194299,16.0824960704,26.8041601173,1.10313734302,0.0,1.10313734302
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298786364,0.0,1.10298786364
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298857093,0.0,1.10298857093
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298595208,0.0,1.10298595208
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311910718,0.0,1.10311910718
 06/01  06:00:00,44.1869434942,3.37021249379,0.0,14.0041307891,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,62.3336624479,3.2684697636,0.472363849925,9.82010303762,16.0824960704,32.6817896323,1.10355556493,0.0,1.10355556493
 06/01  08:00:00,127.572335629,3.53471743241,3.59653310789,1.78184439625,48.2474882111,70.4033123869,2.18862869599,0.0,2.18862869599
 06/01  09:00:00,121.909694877,3.6084128797,7.41342789276,0.577184840628,48.2474882111,62.0547409583,2.18864650357,0.0,2.18864650357
 06/01  10:00:00,122.502194476,3.60146081218,10.4280404856,0.0886173215289,48.2474882111,60.1281475517,1.10427644844,0.0,1.10427644844
 06/01  11:00:00,127.581612326,3.54289692536,13.7280461374,0.0,48.2474882111,62.0547409583,3.27397759321,0.0,3.27397759321
 06/01  12:00:00,128.663924692,3.51480791133,15.3827960238,0.0,48.2474882111,61.5103924513,2.1905767971,0.0,2.1905767971
 06/01  13:00:00,135.772717622,3.9695239889,19.8870298641,0.0,48.2474882111,63.6602354638,3.27538564409,0.0,3.27538564409
 06/01  14:00:00,135.357955286,4.12792587608,22.8459535528,0.0,48.2474882111,60.1281475517,1.42313783569,0.0,1.42313783569
 06/01  15:00:00,137.021897919,4.14623441086,24.491587651,0.0,48.2474882111,60.1281475517,1.86924208364,0.0,1.86924208364
 06/01  16:00:00,143.575114049,4.69378831801,27.6073597643,0.0,48.2474882111,63.0180376616,2.18942557643,0.0,2.18942557643
 06/01  17:00:00,132.751003905,4.94130901271,27.4806425785,0.0,37.5258241642,62.7947880557,2.18781097489,0.0,2.18781097489
 06/01  18:00:00,88.0553976832,3.9245083726,21.3001101453,0.0,26.8041601173,36.0181789539,1.10360447789,0.0,1.10360447789
 06/01  19:00:00,80.4371073111,3.60660812626,16.5685112283,0.0,26.8041601173,33.4493877451,1.10341920072,0.0,1.10341920072
 06/01  20:00:00,64.8130134586,3.31124040374,12.0163295623,0.371284939799,16.0824960704,28.0885557216,1.10346424359,0.0,1.10346424359
 06/01  21:00:00,70.5542491742,3.26905900605,7.84513833171,1.74095555476,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298877393,0.0,1.10298877393
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298798896,0.0,1.10298798896
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298648084,0.0,1.10298648084
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310182422,0.0,1.10310182422
 06/02  06:00:00,47.2384179371,3.34800624531,0.0,17.0778114804,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,64.9572721892,3.2684697636,0.0,12.9160766289,16.0824960704,32.6817896323,1.10356911582,0.0,1.10356911582
 06/02  08:00:00,125.579577603,3.52737219039,0.474251784083,2.9187129369,48.2474882111,70.4033123869,2.18849115751,0.0,2.18849115751
 06/02  09:00:00,117.897145867,3.37978468499,3.25481411358,0.951877804921,48.2474882111,62.0547409583,2.18874415892,0.0,2.18874415892
 06/02  10:00:00,117.722241357,3.4627023353,5.68920576065,0.186257404478,48.2474882111,60.1281475517,2.18885638198,0.0,2.18885638198
 06/02  11:00:00,121.805426305,3.48630878889,8.00772661823,0.000721634854603,48.2474882111,62.0547409583,2.18965923567,0.0,2.18965923567
 06/02  12:00:00,124.624931134,3.49905887103,11.3293207214,0.0302307848031,48.2474882111,61.5103924513,2.19013839293,0.0,2.19013839293
 06/02  13:00:00,130.464075573,3.70572809909,14.842183705,0.0,48.2474882111,63.6602354638,3.27518546825,0.0,3.27518546825
 06/02  14:00:00,130.322257886,3.7813181432,18.156863886,0.0,48.2474882111,60.1281475517,2.18846369815,0.0,2.18846369815
 06/02  15:00:00,132.583622618,4.00461664103,20.1949301197,0.0,48.2474882111,60.1281475517,1.10418164909,0.0,1.10418164909
 06/02  16:00:00,139.738843256,4.67547892685,23.7893983623,0.0,48.2474882111,63.0180376616,2.18898696234,0.0,2.18898696234
 06/02  17:00:00,131.83392123,4.80315849844,26.7017104175,0.0,37.5258241642,62.7947880557,2.18804339624,0.0,2.18804339624
 06/02  18:00:00,89.4994351115,3.86452768488,22.8041282614,0.0,26.8041601173,36.0181789539,1.1036068505,0.0,1.1036068505
 06/02  19:00:00,83.686903677,3.59864882258,19.826266898,0.0,26.8041601173,33.4493877451,1.10336105017,0.0,1.10336105017
 06/02  20:00:00,68.9823957704,3.30325455682,16.253673561,0.311309099729,16.0824960704,28.0885557216,1.10356417177,0.0,1.10356417177
 06/02  21:00:00,74.8390017173,3.2684697636,12.5495683981,1.32186727382,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303155996,0.0,1.10303155996
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298746454,0.0,1.10298746454
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298772648,0.0,1.10298772648
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304684051,0.0,1.10304684051
 06/03  06:00:00,48.996248919,3.32630085343,0.0,18.8573478542,5.36083202345,21.4433280938,1.1030629961,0.0,1.1030629961
 06/03  07:00:00,52.0695481824,3.2684697636,0.361269413548,16.4896263763,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/03  08:00:00,71.7447221393,3.2684697636,3.42968895966,6.934418472,26.8041601173,31.2995447326,1.10341830385,0.0,1.10341830385
 06/03  09:00:00,75.6546839703,3.2684697636,8.73534676628,3.29103018872,26.8041601173,33.5472370403,1.10362972589,0.0,1.10362972589
 06/03  10:00:00,75.5180152743,3.2684697636,11.4010393714,1.4519655909,26.8041601173,32.583940337,1.10360957855,0.0,1.10360957855
 06/03  11:00:00,78.3618140661,3.2684697636,12.6057971872,0.843314259275,26.8041601173,34.8316326447,1.1036828224,0.0,1.1036828224
 06/03  12:00:00,78.5295718276,3.2684697636,14.476850705,0.424414107258,26.8041601173,33.5472370403,1.10362707441,0.0,1.10362707441
 06/03  13:00:00,78.7235239244,3.2684697636,17.5717381171,0.0922700007734,26.8041601173,30.9784458315,1.10360080891,0.0,1.10360080891
 06/03  14:00:00,52.522662966,3.2684697636,19.8001959591,0.0726058231407,8.04124803518,21.3317032909,1.10357420195,0.0,1.10357420195
 06/03  15:00:00,52.1583298106,3.2684697636,20.7718070572,0.0210571740089,8.04124803518,20.0473076865,1.1033492435,0.0,1.1033492435
 06/03  16:00:00,51.9048980319,3.2684697636,20.0096466515,0.208686899932,8.04124803518,20.3684065876,1.1033432661,0.0,1.1033432661
 06/03  17:00:00,43.9269784184,3.2684697636,19.1733778447,0.787185227305,2.68041601173,18.0090894769,1.10306034313,0.0,1.10306034313
 06/03  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307174424,0.0,1.10307174424
 06/03  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316072773,0.0,1.10316072773
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298509563,0.0,1.10298509563
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294404621,0.0,1.10294404621
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294508278,0.0,1.10294508278
 06/04  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294660783,0.0,1.10294660783
 06/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294705996,0.0,1.10294705996
 06/04  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302500517,0.0,1.10302500517
 06/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315923525,0.0,1.10315923525
 06/04  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,24.4325773115,0.719472346466,4.94175278888,0.0,2.68041601173,16.0824960704,1.10300422799,0.0,1.10300422799
 06/04  16:00:00,33.7836662216,1.90381505223,13.1084989932,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  17:00:00,40.873425306,2.70368596241,19.3983871674,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,36.5680677571,2.19045413471,15.6062614462,0.0,2.68041601173,16.0824960704,1.10300116799,0.0,1.10300116799
 06/04  19:00:00,37.4202276962,2.3972568617,16.2516186583,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,30.1232511296,0.855027335893,5.56220495087,0.0,2.68041601173,16.0824960704,1.1030064068,0.0,1.1030064068
 06/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294356567,0.0,1.10294356567
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298499007,0.0,1.10298499007
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298642828,0.0,1.10298642828
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311965771,0.0,1.10311965771
 06/05  06:00:00,47.1059621254,3.36430512419,7.24660293291,9.68245385689,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  07:00:00,71.3524737331,3.2684697636,9.48925658785,9.82202158496,16.0824960704,32.6817896323,1.10355692989,0.0,1.10355692989
 06/05  08:00:00,136.434828028,3.41685581499,13.5418242831,0.81690723747,48.2474882111,70.4033123869,2.18860776647,0.0,2.18860776647
 06/05  09:00:00,129.756375915,3.31299442221,16.1073499624,0.025362266937,48.2474882111,62.0547409583,2.18860729151,0.0,2.18860729151
 06/05  10:00:00,129.700347594,3.30294497837,18.0133267589,0.0,48.2474882111,60.1281475517,1.10450907041,0.0,1.10450907041
 06/05  11:00:00,135.887053772,3.41334184773,22.1630426609,0.0,48.2474882111,62.0547409583,3.27416635743,0.0,3.27416635743
 06/05  12:00:00,137.668851182,3.4506405953,24.4518898297,0.0,48.2474882111,61.5103924513,2.19044937549,0.0,2.19044937549
 06/05  13:00:00,139.348023438,3.70760040799,23.7242592611,0.0,48.2474882111,63.6602354638,3.27515910944,0.0,3.27515910944
 06/05  14:00:00,134.888492229,3.78004639169,22.7243699805,0.0,48.2474882111,60.1281475517,1.10415382471,0.0,1.10415382471
 06/05  15:00:00,137.365367248,3.98509998446,24.9961914066,0.0,48.2474882111,60.1281475517,2.1884514781,0.0,2.1884514781
 06/05  16:00:00,140.714988375,4.54260241554,24.8984199927,0.0,48.2474882111,63.0180376616,2.18921603493,0.0,2.18921603493
 06/05  17:00:00,126.677576654,4.48018980952,21.8683345301,0.0,37.5258241642,62.7947880557,1.10388604032,0.0,1.10388604032
 06/05  18:00:00,83.5102365663,3.67154826764,17.0079091334,0.0,26.8041601173,36.0181789539,2.18749419274,0.0,2.18749419274
 06/05  19:00:00,76.9132849053,3.42726539084,13.1986705974,0.02536096062,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/05  20:00:00,61.9735865487,3.2684697636,8.6772335557,0.913724676612,16.0824960704,28.0885557216,1.10348194898,0.0,1.10348194898
 06/05  21:00:00,69.26207764,3.2684697636,5.33054125186,2.96397034278,16.0824960704,26.8041601173,1.10327217838,0.0,1.10327217838
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298699257,0.0,1.10298699257
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298601137,0.0,1.10298601137
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298496603,0.0,1.10298496603
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311132627,0.0,1.10311132627
 06/06  06:00:00,49.6893026323,3.33198495291,0.0,19.544717468,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  07:00:00,64.0277195319,3.2684697636,0.0,11.9865239716,16.0824960704,32.6817896323,1.10362276162,0.0,1.10362276162
 06/06  08:00:00,126.794026441,3.52818715227,2.23416892031,2.37242967615,48.2474882111,70.4033123869,2.18829430416,0.0,2.18829430416
 06/06  09:00:00,118.713147735,3.47337806972,4.1474559686,0.781644433136,48.2474882111,62.0547409583,2.18868596304,0.0,2.18868596304
 06/06  10:00:00,118.283616473,3.34439040798,6.49067281931,0.0644773889638,48.2474882111,60.1281475517,1.10428695298,0.0,1.10428695298
 06/06  11:00:00,121.732235629,3.42782375668,7.99374260894,0.0,48.2474882111,62.0547409583,3.27395765934,0.0,3.27395765934
 06/06  12:00:00,120.928862438,3.47971706518,7.6726976801,0.0101269365118,48.2474882111,61.5103924513,2.19051611914,0.0,2.19051611914
 06/06  13:00:00,124.624974528,3.6039206757,9.10489008309,0.0,48.2474882111,63.6602354638,3.27524583361,0.0,3.27524583361
 06/06  14:00:00,123.450502304,3.62596502806,11.4404614186,0.0,48.2474882111,60.1281475517,1.10418036668,0.0,1.10418036668
 06/06  15:00:00,124.987007398,3.76558545453,12.8373460864,0.0,48.2474882111,60.1281475517,2.18827730639,0.0,2.18827730639
 06/06  16:00:00,130.515511602,4.06076554255,15.180780093,0.0,48.2474882111,63.0180376616,2.1892623748,0.0,2.1892623748
 06/06  17:00:00,119.16752785,4.08935249444,14.7491230413,0.0,37.5258241642,62.7947880557,1.10390478916,0.0,1.10390478916
 06/06  18:00:00,78.1294503742,3.43333895302,11.865332256,0.0,26.8041601173,36.0181789539,2.18753049177,0.0,2.18753049177
 06/06  19:00:00,73.9194877159,3.32400656077,10.3109275076,0.0225656910827,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/06  20:00:00,59.5683725127,3.2684697636,6.05052644061,1.13521775567,16.0824960704,28.0885557216,1.10349747506,0.0,1.10349747506
 06/06  21:00:00,67.0161368294,3.2684697636,2.30467629726,3.74389448682,16.0824960704,26.8041601173,1.10328236386,0.0,1.10328236386
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029863503,0.0,1.1029863503
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298418943,0.0,1.10298418943
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298608348,0.0,1.10298608348
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311512121,0.0,1.10311512121
 06/07  06:00:00,57.8823331063,3.3203552336,0.0,27.7493776613,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  07:00:00,73.7983188212,3.2684697636,0.0,21.7571232609,16.0824960704,32.6817896323,1.10360383896,0.0,1.10360383896
 06/07  08:00:00,127.46177463,3.4610012869,0.0,5.34153265123,48.2474882111,70.4033123869,2.18831271709,0.0,2.18831271709
 06/07  09:00:00,115.390318648,3.33717596031,0.0,1.74247342409,48.2474882111,62.0547409583,2.18870025051,0.0,2.18870025051
 06/07  10:00:00,112.481944311,3.31075148161,0.0,0.787116972159,48.2474882111,60.1281475517,1.10429200555,0.0,1.10429200555
 06/07  11:00:00,115.880967617,3.38579687543,2.00864461968,0.175856858581,48.2474882111,62.0547409583,3.27396291563,0.0,3.27396291563
 06/07  12:00:00,117.392184763,3.46443656871,3.93796735283,0.223460085121,48.2474882111,61.5103924513,2.19051056082,0.0,2.19051056082
 06/07  13:00:00,116.257213262,3.48948811356,0.80032454194,0.0512368376982,48.2474882111,63.6602354638,3.27522766067,0.0,3.27522766067
 06/07  14:00:00,113.426422293,3.41122213537,1.63112430062,0.0,48.2474882111,60.1281475517,1.10417349449,0.0,1.10417349449
 06/07  15:00:00,117.324715134,3.47954939297,5.46108988388,0.0,48.2474882111,60.1281475517,2.18826001589,0.0,2.18826001589
 06/07  16:00:00,118.954441606,3.65397117512,4.02650446443,0.0,48.2474882111,63.0180376616,2.18923796485,0.0,2.18923796485
 06/07  17:00:00,107.164864017,3.63262739513,3.16726822585,0.0359160823173,37.5258241642,62.7947880557,1.10389297126,0.0,1.10389297126
 06/07  18:00:00,71.1618385968,3.28643752456,4.62371804691,0.4209038601,26.8041601173,36.0181789539,2.18750403506,0.0,2.18750403506
 06/07  19:00:00,67.5516009518,3.26946809161,3.05206291009,0.968081993603,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/07  20:00:00,57.1107029552,3.2684697636,0.110579796341,4.61749484253,16.0824960704,28.0885557216,1.10348388079,0.0,1.10348388079
 06/07  21:00:00,71.0612025302,3.2684697636,0.0,10.0936364849,16.0824960704,26.8041601173,1.10327214868,0.0,1.10327214868
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298629458,0.0,1.10298629458
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298525279,0.0,1.10298525279
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298406323,0.0,1.10298406323
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310911478,0.0,1.10310911478
 06/08  06:00:00,64.1850110572,3.28999184129,0.0,34.0824190045,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  07:00:00,80.3601403749,3.2684697636,0.0,28.3189448146,16.0824960704,32.6817896323,1.10358696051,0.0,1.10358696051
 06/08  08:00:00,130.868381591,3.43319429973,0.0,8.77594659917,48.2474882111,70.4033123869,2.18849757474,0.0,2.18849757474
 06/08  09:00:00,119.605386291,3.31525657383,0.0,5.97946045413,48.2474882111,62.0547409583,2.18864566171,0.0,2.18864566171
 06/08  10:00:00,114.237821224,3.28949110258,0.0,2.56425426472,48.2474882111,60.1281475517,1.10426327443,0.0,1.10426327443
 06/08  11:00:00,117.200169748,3.35535517109,2.13045744104,1.40368787246,48.2474882111,62.0547409583,3.27386623684,0.0,3.27386623684
 06/08  12:00:00,117.790309304,3.42517918993,2.77707266198,1.82173669594,48.2474882111,61.5103924513,2.19043425797,0.0,2.19043425797
 06/08  13:00:00,120.252251852,3.45127599878,4.64323370365,0.241578380557,48.2474882111,63.6602354638,3.27510694852,0.0,3.27510694852
 06/08  14:00:00,119.340421975,3.36980946839,7.58653665003,0.0,48.2474882111,60.1281475517,1.10413395226,0.0,1.10413395226
 06/08  15:00:00,116.381985772,3.38139919296,4.61651072243,0.0,48.2474882111,60.1281475517,2.18839469926,0.0,2.18839469926
 06/08  16:00:00,117.997247622,3.48601159523,3.23727005996,0.0,48.2474882111,63.0180376616,2.189142783,0.0,2.189142783
 06/08  17:00:00,109.533253806,3.59575445024,5.60844704164,0.0,37.5258241642,62.7947880557,1.10385116961,0.0,1.10385116961
 06/08  18:00:00,72.4957062881,3.2684697636,6.08077789072,0.315679468514,26.8041601173,36.0181789539,2.18741461736,0.0,2.18741461736
 06/08  19:00:00,70.2140909786,3.2684697636,4.95447833332,1.72915492518,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/08  20:00:00,61.7942120165,3.2684697636,4.10031000336,7.77860703008,16.0824960704,28.0885557216,1.10343361773,0.0,1.10343361773
 06/08  21:00:00,75.9732073662,3.2684697636,2.87336242288,12.132278898,16.0824960704,26.8041601173,1.10314355898,0.0,1.10314355898
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298585734,0.0,1.10298585734
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298336349,0.0,1.10298336349
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298476786,0.0,1.10298476786
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315378236,0.0,1.10315378236
 06/09  06:00:00,58.4462060695,3.27702515829,0.0,28.3565806998,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  07:00:00,75.7512350947,3.2684697636,0.0,23.7100395343,16.0824960704,32.6817896323,1.10354359771,0.0,1.10354359771
 06/09  08:00:00,129.439432949,3.43000157977,0.0,7.35019067677,48.2474882111,70.4033123869,2.18857075873,0.0,2.18857075873
 06/09  09:00:00,119.242869495,3.31866201242,2.32045225739,3.29308596129,48.2474882111,62.0547409583,2.18867743615,0.0,2.18867743615
 06/09  10:00:00,117.657149531,3.29747277901,4.47611627568,1.4994846198,48.2474882111,60.1281475517,1.10445913366,0.0,1.10445913366
 06/09  11:00:00,122.755589738,3.36789439408,8.48732626382,0.589699816638,48.2474882111,62.0547409583,3.2739855205,0.0,3.2739855205
 06/09  12:00:00,125.18048175,3.44486417438,11.553093286,0.416203533066,48.2474882111,61.5103924513,2.19028883774,0.0,2.19028883774
 06/09  13:00:00,129.542529876,3.47550199924,14.1508641077,0.0,48.2474882111,63.6602354638,3.27488566341,0.0,3.27488566341
 06/09  14:00:00,128.381276135,3.39814658983,16.5990536878,0.0,48.2474882111,60.1281475517,1.10427409496,0.0,1.10427409496
 06/09  15:00:00,130.368218233,3.45959899003,18.5245433864,0.0,48.2474882111,60.1281475517,2.18824454912,0.0,2.18824454912
 06/09  16:00:00,135.91942715,3.85082796581,20.7946332175,0.0,48.2474882111,63.0180376616,2.18898071205,0.0,2.18898071205
 06/09  17:00:00,126.821921912,4.10605281734,22.3868167805,0.0,37.5258241642,62.7947880557,1.10389329188,0.0,1.10389329188
 06/09  18:00:00,86.5112705595,3.55268706524,20.127804329,0.0,26.8041601173,36.0181789539,1.10373389804,0.0,1.10373389804
 06/09  19:00:00,78.5119897755,3.34435018517,14.9001604668,0.0054911670491,26.8041601173,33.4493877451,1.10352603166,0.0,1.10352603166
 06/09  20:00:00,59.9342706583,3.2684697636,9.09987513938,0.919100535877,16.0824960704,28.0885557216,1.10350052728,0.0,1.10350052728
 06/09  21:00:00,69.7210228553,3.2684697636,5.65151569062,3.10194111933,16.0824960704,26.8041601173,1.10311711383,0.0,1.10311711383
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298488367,0.0,1.10298488367
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298521336,0.0,1.10298521336
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298389362,0.0,1.10298389362
 06/10  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  06:00:00,54.4227861706,3.28285631086,0.0,24.3273296483,5.36083202345,21.4433280938,1.10295845429,0.0,1.10295845429
 06/10  07:00:00,52.2010329232,3.2684697636,0.0,16.9823805306,5.36083202345,26.5809105114,1.10323190599,0.0,1.10323190599
 06/10  08:00:00,71.6005446955,3.27031536674,0.467328765575,9.75075561917,26.8041601173,31.2995447326,1.103359624,0.0,1.103359624
 06/10  09:00:00,75.9026236541,3.30437002088,6.46994048713,5.76847589436,26.8041601173,33.5472370403,1.10363924524,0.0,1.10363924524
 06/10  10:00:00,75.6427335266,3.29979041389,9.37041403209,3.57598853222,26.8041601173,32.583940337,1.1035810146,0.0,1.1035810146
 06/10  11:00:00,79.3913867531,3.2684697636,11.998300868,2.48038326541,26.8041601173,34.8316326447,1.10371781678,0.0,1.10371781678
