Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/10  12:00:00,80.5014511673,3.2684697636,15.0367108696,1.83643328248,26.8041601173,33.5472370403,1.10354633161,0.0,1.10354633161
 06/10  13:00:00,79.8828186775,3.2684697636,17.865922516,0.957380355025,26.8041601173,30.9784458315,1.10353476962,0.0,1.10353476962
 06/10  14:00:00,53.1090045498,3.2684697636,19.7944710921,0.664672273971,8.04124803518,21.3317032909,1.10342060985,0.0,1.10342060985
 06/10  15:00:00,53.6128348955,3.2684697636,22.2473693161,0.0,8.04124803518,20.0473076865,1.10336863472,0.0,1.10336863472
 06/10  16:00:00,55.9875333381,3.3141211572,24.1465700176,0.108747446402,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/10  17:00:00,50.1102255895,3.46238913099,25.0770143928,0.872876482911,2.68041601173,18.0090894769,1.10308976475,0.0,1.10308976475
 06/10  18:00:00,36.8476354326,2.2053166044,15.870966652,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  19:00:00,33.7960366662,1.84654824631,13.1781362437,0.0,2.68041601173,16.0824960704,1.10311842351,0.0,1.10311842351
 06/10  20:00:00,24.6897985882,0.444731628449,3.00638145022,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312968204,0.0,1.10312968204
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298391429,0.0,1.10298391429
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294818954,0.0,1.10294818954
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294557205,0.0,1.10294557205
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306712156,0.0,1.10306712156
 06/11  07:00:00,18.8834413181,0.0939649466099,0.0181241952572,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,24.2532908513,1.68150609363,3.80043258151,0.0,2.68041601173,16.0824960704,1.10299165133,0.0,1.10299165133
 06/11  09:00:00,28.8381997449,2.19848661943,7.86836094926,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,29.9504233943,1.90933151663,9.26973970149,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,22.5350920251,0.533677954139,3.23006189479,0.0,2.68041601173,16.0824960704,1.10303284869,0.0,1.10303284869
 06/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308099389,0.0,1.10308099389
 06/11  14:00:00,24.3364880069,0.571797808006,4.99333802274,0.0,2.68041601173,16.0824960704,1.10308555936,0.0,1.10308555936
 06/11  15:00:00,32.1825874754,1.38847022977,12.0227650695,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  16:00:00,43.6096308796,2.53059265695,22.3076860465,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  17:00:00,42.0650882347,2.37092477305,20.9228112855,0.0,2.68041601173,16.0824960704,1.10299974608,0.0,1.10299974608
 06/11  18:00:00,44.3021279611,2.58861728758,22.9421584973,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  19:00:00,40.8376956778,2.35731298048,19.7090305212,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  20:00:00,36.964497833,1.79556761238,13.9302447111,0.0,2.68041601173,16.0824960704,1.10300115865,0.0,1.10300115865
 06/11  21:00:00,36.5703810822,0.378529162555,2.61649974344,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295302367,0.0,1.10295302367
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294471986,0.0,1.10294471986
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298450677,0.0,1.10298450677
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030881989,0.0,1.1030881989
 06/12  06:00:00,48.77232071,3.35559379691,14.071330869,4.53279583268,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  07:00:00,73.0591046354,3.31805934064,17.128324661,3.83999483696,16.0824960704,32.6817896323,1.1035236372,0.0,1.1035236372
 06/12  08:00:00,145.906111947,3.86291077698,23.1175821145,0.266378363642,48.2474882111,70.4033123869,2.18830009888,0.0,2.18830009888
 06/12  09:00:00,141.336184766,3.85133330382,27.1741821983,0.0,48.2474882111,62.0547409583,2.18873139457,0.0,2.18873139457
 06/12  10:00:00,144.353767049,3.86407344829,32.1056177433,0.0,48.2474882111,60.1281475517,2.1887885133,0.0,2.1887885133
 06/12  11:00:00,150.505823543,3.84860149799,36.3465527816,0.0,48.2474882111,62.0547409583,2.18952087478,0.0,2.18952087478
 06/12  12:00:00,154.963841658,3.85176886041,41.3457520411,0.0,48.2474882111,61.5103924513,2.19030982891,0.0,2.19030982891
 06/12  13:00:00,165.381006393,4.54793661368,48.9169060105,0.0,48.2474882111,63.6602354638,3.27512609402,0.0,3.27512609402
 06/12  14:00:00,165.210058773,4.79350078196,52.0324821344,0.0,48.2474882111,60.1281475517,2.18833248226,0.0,2.18833248226
 06/12  15:00:00,173.099695942,5.50732117223,59.208298913,0.0,48.2474882111,60.1281475517,1.10410294366,0.0,1.10410294366
 06/12  16:00:00,182.403082013,6.50941156013,64.6197044861,0.0,48.2474882111,63.0180376616,2.18934291449,0.0,2.18934291449
 06/12  17:00:00,169.667179475,6.38032507469,62.9578020865,0.0,37.5258241642,62.7947880557,2.18770870934,0.0,2.18770870934
 06/12  18:00:00,121.355417295,4.871603701,53.6530344284,0.0,26.8041601173,36.0181789539,1.10367321908,0.0,1.10367321908
 06/12  19:00:00,113.774119445,4.47370730702,49.0384241819,0.0,26.8041601173,33.4493877451,1.10336266633,0.0,1.10336266633
 06/12  20:00:00,89.6756504841,3.73570050534,39.2931247593,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/12  21:00:00,93.4568452466,3.43587022176,32.3218787431,0.0,16.0824960704,26.8041601173,1.1032879032,0.0,1.1032879032
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298233074,0.0,1.10298233074
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298317788,0.0,1.10298317788
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298410821,0.0,1.10298410821
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314725727,0.0,1.10314725727
 06/13  06:00:00,50.6702170939,3.65467083824,19.2121337291,0.990812315211,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  07:00:00,74.8916895772,3.46279509111,21.7685517825,0.887616906859,16.0824960704,32.6817896323,1.10362056375,0.0,1.10362056375
 06/13  08:00:00,156.200787077,4.88025639113,32.6612899941,0.0,48.2474882111,70.4033123869,2.18849009587,0.0,2.18849009587
 06/13  09:00:00,153.777296548,5.10418749861,38.3624397854,0.0,48.2474882111,62.0547409583,2.18860145628,0.0,2.18860145628
 06/13  10:00:00,156.336811568,5.14664589765,42.8060898135,0.0,48.2474882111,60.1281475517,1.10448985898,0.0,1.10448985898
 06/13  11:00:00,161.703347137,5.15549413029,46.237183743,0.0,48.2474882111,62.0547409583,3.27403509263,0.0,3.27403509263
 06/13  12:00:00,162.002889207,4.92808411648,47.3084843341,0.0,48.2474882111,61.5103924513,2.19029035146,0.0,2.19029035146
 06/13  13:00:00,174.369445486,5.83676198696,56.6165197297,0.0,48.2474882111,63.6602354638,3.2748493501,0.0,3.2748493501
 06/13  14:00:00,176.53880298,6.11877085866,62.035956264,0.0,48.2474882111,60.1281475517,1.10425650916,0.0,1.10425650916
 06/13  15:00:00,181.243485755,6.66500625385,66.1944036442,0.0,48.2474882111,60.1281475517,2.18819735322,0.0,2.18819735322
 06/13  16:00:00,186.248307847,7.51231376385,67.4620281168,0.0,48.2474882111,63.0180376616,2.18890603829,0.0,2.18890603829
 06/13  17:00:00,167.044123106,7.01133827549,59.7037325169,0.0,37.5258241642,62.7947880557,1.10385586275,0.0,1.10385586275
 06/13  18:00:00,113.168245924,5.07113664608,45.2663301125,0.0,26.8041601173,36.0181789539,1.10369552623,0.0,1.10369552623
 06/13  19:00:00,102.055186738,4.55911155077,37.2340872308,0.0,26.8041601173,33.4493877451,1.10348880288,0.0,1.10348880288
 06/13  20:00:00,78.1036483829,3.72794965584,27.7288735076,0.0,16.0824960704,28.0885557216,1.10346021038,0.0,1.10346021038
 06/13  21:00:00,83.3091214264,3.45729393344,22.1527312113,0.0,16.0824960704,26.8041601173,1.10309783532,0.0,1.10309783532
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298396505,0.0,1.10298396505
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298363322,0.0,1.10298363322
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298211967,0.0,1.10298211967
 06/14  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  06:00:00,34.4915860464,3.47468888105,0.0,4.20429695401,5.36083202345,21.4433280938,1.10311722341,0.0,1.10311722341
 06/14  07:00:00,58.6565164792,3.30226096292,2.37779521595,4.20373450358,16.0824960704,32.6817896323,1.10353442236,0.0,1.10353442236
 06/14  08:00:00,130.518049681,4.16148501539,7.18892092038,0.50840305353,48.2474882111,70.4033123869,2.18832201116,0.0,2.18832201116
 06/14  09:00:00,126.509021905,4.28258790203,11.8577656073,0.0579991321878,48.2474882111,62.0547409583,1.10436829743,0.0,1.10436829743
 06/14  10:00:00,128.114761284,4.26683081166,15.4638546158,0.0,48.2474882111,60.1281475517,2.18857160533,0.0,2.18857160533
 06/14  11:00:00,131.937843893,4.16123435307,17.4659402765,0.0,48.2474882111,62.0547409583,2.18939973075,0.0,2.18939973075
 06/14  12:00:00,134.379338162,3.96086299836,20.6521544073,0.0,48.2474882111,61.5103924513,3.27508078379,0.0,3.27508078379
 06/14  13:00:00,142.967938295,4.52608881776,26.5256857087,0.0,48.2474882111,63.6602354638,2.19012683627,0.0,2.19012683627
 06/14  14:00:00,144.001292843,4.62201604646,30.9952009397,0.0,48.2474882111,60.1281475517,2.18878448095,0.0,2.18878448095
 06/14  15:00:00,147.518238549,4.95815236302,34.1760103291,0.0,48.2474882111,60.1281475517,2.18827435628,0.0,2.18827435628
 06/14  16:00:00,156.380373942,5.81141944656,39.2949885282,0.0,48.2474882111,63.0180376616,2.18902436802,0.0,2.18902436802
 06/14  17:00:00,144.398758147,5.67868576542,38.3910200673,0.0,37.5258241642,62.7947880557,1.10379127765,0.0,1.10379127765
 06/14  18:00:00,97.106952474,4.33245694746,29.9437163612,0.0,26.8041601173,36.0181789539,1.10360564991,0.0,1.10360564991
 06/14  19:00:00,91.5998898817,4.00906906835,27.3288328569,0.0,26.8041601173,33.4493877451,1.10337784637,0.0,1.10337784637
 06/14  20:00:00,70.6039502974,3.48181836256,20.4405231646,0.034783550729,16.0824960704,28.0885557216,1.1034771516,0.0,1.1034771516
 06/14  21:00:00,76.2842790748,3.3473128334,14.6236150733,0.614254886342,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315244987,0.0,1.10315244987
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298339129,0.0,1.10298339129
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298343572,0.0,1.10298343572
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298255381,0.0,1.10298255381
 06/15  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  06:00:00,40.5993553745,3.42392990891,0.777205729704,9.58561952447,5.36083202345,21.4433280938,1.10306386094,0.0,1.10306386094
 06/15  07:00:00,65.0204217962,3.2684697636,1.97553768651,11.0036885493,16.0824960704,32.6817896323,1.10355560407,0.0,1.10355560407
 06/15  08:00:00,128.808247827,3.53961301433,4.1534380993,2.45595602164,48.2474882111,70.4033123869,1.10420809984,0.0,1.10420809984
 06/15  09:00:00,120.247291164,3.43994839705,5.44185765388,1.05481584944,48.2474882111,62.0547409583,2.18840855216,0.0,2.18840855216
 06/15  10:00:00,121.013188396,3.42821030963,8.9813800427,0.219522186313,48.2474882111,60.1281475517,2.18857958349,0.0,2.18857958349
 06/15  11:00:00,126.585199882,3.54154400769,12.7326566598,0.000329951130442,48.2474882111,62.0547409583,2.18916611297,0.0,2.18916611297
 06/15  12:00:00,126.600153631,3.51478749219,13.2860277431,0.0330176388264,48.2474882111,61.5103924513,3.27516263233,0.0,3.27516263233
 06/15  13:00:00,130.834418787,3.73624475593,15.1820102617,0.0,48.2474882111,63.6602354638,2.18991106477,0.0,2.18991106477
 06/15  14:00:00,129.63324991,3.78497725684,17.4641967963,0.0,48.2474882111,60.1281475517,2.18839911766,0.0,2.18839911766
 06/15  15:00:00,133.910199731,3.96058842939,21.5655354449,0.0,48.2474882111,60.1281475517,1.10424101964,0.0,1.10424101964
 06/15  16:00:00,142.443725955,4.56203508731,26.6077249008,0.0,48.2474882111,63.0180376616,2.18880914006,0.0,2.18880914006
 06/15  17:00:00,133.144883299,4.71502675447,28.1008042304,0.0,37.5258241642,62.7947880557,2.18799701237,0.0,2.18799701237
 06/15  18:00:00,90.3964095612,3.81030744984,23.7553229461,0.0,26.8041601173,36.0181789539,1.1036269189,0.0,1.1036269189
 06/15  19:00:00,85.9392571714,3.57196245327,22.1031422109,0.00216455081156,26.8041601173,33.4493877451,1.10334638587,0.0,1.10334638587
 06/15  20:00:00,70.105776942,3.28111310727,19.5536769629,0.624161652415,16.0824960704,28.0885557216,1.1035417296,0.0,1.1035417296
 06/15  21:00:00,76.6129030665,3.2684697636,13.7301660646,1.91517095653,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298405331,0.0,1.10298405331
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298283152,0.0,1.10298283152
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298087186,0.0,1.10298087186
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311168054,0.0,1.10311168054
 06/16  06:00:00,43.6577587908,3.3881687767,1.93742654435,11.5195632584,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  07:00:00,65.6311808081,3.2684697636,3.3635179451,10.2264673027,16.0824960704,32.6817896323,1.10351150593,0.0,1.10351150593
 06/16  08:00:00,128.83497431,3.49480163475,4.722152329,1.95877965374,48.2474882111,70.4033123869,2.18839789469,0.0,2.18839789469
 06/16  09:00:00,118.809312849,3.36970138913,4.73554858556,0.39339361085,48.2474882111,62.0547409583,2.18872856922,0.0,2.18872856922
 06/16  10:00:00,119.224367905,3.3636588489,7.38960348284,0.0870297166976,48.2474882111,60.1281475517,1.10428917093,0.0,1.10428917093
 06/16  11:00:00,123.027515075,3.45482612507,9.26201968619,0.0,48.2474882111,62.0547409583,3.2738673105,0.0,3.2738673105
 06/16  12:00:00,123.746344051,3.4809312183,10.4990920762,0.0,48.2474882111,61.5103924513,2.19036601043,0.0,2.19036601043
 06/16  13:00:00,128.434067686,3.63526462304,12.8826392944,0.0,48.2474882111,63.6602354638,3.27493134835,0.0,3.27493134835
 06/16  14:00:00,126.100464309,3.62374794765,14.0926405046,0.0,48.2474882111,60.1281475517,1.10406985768,0.0,1.10406985768
 06/16  15:00:00,126.499323565,3.66326844878,14.451979259,0.0,48.2474882111,60.1281475517,2.18823281688,0.0,2.18823281688
 06/16  16:00:00,128.523239149,3.78955379512,13.4597193869,0.0,48.2474882111,63.0180376616,2.18892484063,0.0,2.18892484063
 06/16  17:00:00,117.942380599,3.72124040548,13.8920878798,0.0,37.5258241642,62.7947880557,1.10386144632,0.0,1.10386144632
 06/16  18:00:00,79.7731073294,3.2684697636,13.6153934961,0.0584649044525,26.8041601173,36.0181789539,1.10370034524,0.0,1.10370034524
 06/16  19:00:00,77.2964845733,3.2684697636,13.4341993964,0.331827456789,26.8041601173,33.4493877451,1.10348923845,0.0,1.10348923845
 06/16  20:00:00,63.0424445481,3.2684697636,11.0868537034,2.04029586169,16.0824960704,28.0885557216,1.10345830356,0.0,1.10345830356
 06/16  21:00:00,74.2018025688,3.2684697636,6.66000432779,6.57423219573,16.0824960704,26.8041601173,1.10309565167,0.0,1.10309565167
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298279091,0.0,1.10298279091
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029827479,0.0,1.1029827479
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298199091,0.0,1.10298199091
 06/17  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  06:00:00,51.9911028488,3.29836633747,2.49846228674,19.3816740132,5.36083202345,21.4433280938,1.10311054632,0.0,1.10311054632
 06/17  07:00:00,60.1333054089,3.2684697636,6.43769129887,18.4769617174,5.36083202345,26.5809105114,1.10323395472,0.0,1.10323395472
 06/17  08:00:00,82.8957048565,3.2684697636,9.8843137334,11.6307764155,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/17  09:00:00,84.6895264125,3.2684697636,11.4245096374,9.63670975984,26.8041601173,33.5472370403,1.10350718251,0.0,1.10350718251
 06/17  10:00:00,82.0464715869,3.2684697636,10.8411312805,8.54032999443,26.8041601173,32.583940337,2.18712309951,0.0,2.18712309951
 06/17  11:00:00,82.569241763,3.2684697636,9.29968157957,8.35685756377,26.8041601173,34.8316326447,1.10375395578,0.0,1.10375395578
 06/17  12:00:00,79.521042289,3.2684697636,7.17869841526,8.71403685846,26.8041601173,33.5472370403,1.10356122839,0.0,1.10356122839
 06/17  13:00:00,76.1946386205,3.2684697636,6.15760971377,8.97751310028,26.8041601173,30.9784458315,1.10353838056,0.0,1.10353838056
 06/17  14:00:00,56.2035642379,3.2684697636,8.41327006611,15.140432988,8.04124803518,21.3317032909,1.10340312856,0.0,1.10340312856
 06/17  15:00:00,60.7584989072,3.2684697636,11.6913279398,17.701705388,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/17  16:00:00,64.3800207417,3.2684697636,12.8316169614,19.8618392998,8.04124803518,20.3684065876,1.10329402508,0.0,1.10329402508
 06/17  17:00:00,59.0330943106,3.2684697636,12.851392902,22.2152860621,2.68041601173,18.0090894769,1.10306418914,0.0,1.10306418914
 06/17  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291175395,0.0,1.10291175395
 06/17  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314769706,0.0,1.10314769706
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298274281,0.0,1.10298274281
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294356668,0.0,1.10294356668
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294376775,0.0,1.10294376775
 06/18  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294071968,0.0,1.10294071968
 06/18  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294288568,0.0,1.10294288568
 06/18  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302383496,0.0,1.10302383496
 06/18  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315228618,0.0,1.10315228618
 06/18  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029415995,0.0,1.1029415995
 06/18  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,20.4273703604,0.377194474497,1.27882370972,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  18:00:00,28.3176936425,1.93759208707,7.60874937922,0.0,2.68041601173,16.0824960704,1.10299619929,0.0,1.10299619929
 06/18  19:00:00,24.1553048994,1.04842074605,4.3355319772,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297754749,0.0,1.10297754749
 06/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293970296,0.0,1.10293970296
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298135266,0.0,1.10298135266
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298040121,0.0,1.10298040121
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314388996,0.0,1.10314388996
 06/19  06:00:00,61.7091929852,3.2684697636,0.0,31.6281230103,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  07:00:00,73.6002444704,3.2684697636,0.0,21.5590489101,16.0824960704,32.6817896323,1.10354700817,0.0,1.10354700817
 06/19  08:00:00,131.619442358,3.35557422067,2.40326597347,7.20136147186,48.2474882111,70.4033123869,2.18844991851,0.0,2.18844991851
 06/19  09:00:00,123.042784287,3.27667422287,6.49139204145,2.96404875961,48.2474882111,62.0547409583,1.10425913396,0.0,1.10425913396
 06/19  10:00:00,122.340136896,3.2684697636,9.36016728596,1.32742398923,48.2474882111,60.1281475517,2.18883397199,0.0,2.18883397199
 06/19  11:00:00,126.518560301,3.32127889059,12.5628039177,0.323808229495,48.2474882111,62.0547409583,2.18920924858,0.0,2.18920924858
 06/19  12:00:00,128.469358659,3.38995128043,14.9183506179,0.394736004672,48.2474882111,61.5103924513,3.27502055264,0.0,3.27502055264
 06/19  13:00:00,131.974887989,3.41598228406,16.6427419359,0.0,48.2474882111,63.6602354638,2.18994005756,0.0,2.18994005756
 06/19  14:00:00,129.881483486,3.33940005104,18.1580075783,0.0,48.2474882111,60.1281475517,2.188712916,0.0,2.188712916
 06/19  15:00:00,131.215608379,3.36121183257,19.4703206899,0.0,48.2474882111,60.1281475517,2.18829571675,0.0,2.18829571675
 06/19  16:00:00,136.153002625,3.70462031902,21.174416339,0.0,48.2474882111,63.0180376616,2.18912424178,0.0,2.18912424178
 06/19  17:00:00,128.171544185,4.03270631549,23.8097855551,0.0,37.5258241642,62.7947880557,1.10383235873,0.0,1.10383235873
 06/19  18:00:00,88.5382309215,3.60455951348,22.1028922427,0.0,26.8041601173,36.0181789539,1.10364063103,0.0,1.10364063103
 06/19  19:00:00,83.7907095768,3.39601955302,20.1327020673,0.0,26.8041601173,33.4493877451,1.1034020095,0.0,1.1034020095
 06/19  20:00:00,67.1077133609,3.2684697636,16.2503933444,0.942025033473,16.0824960704,28.0885557216,1.10353213539,0.0,1.10353213539
 06/19  21:00:00,77.0133524168,3.2684697636,12.9343345868,3.11145178469,16.0824960704,26.8041601173,1.10309877815,0.0,1.10309877815
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298091599,0.0,1.10298091599
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297943396,0.0,1.10297943396
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298075116,0.0,1.10298075116
 06/20  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  06:00:00,43.7868939681,3.28804842048,0.53965422038,13.1465911158,5.36083202345,21.4433280938,1.10306523878,0.0,1.10306523878
 06/20  07:00:00,68.5077335521,3.2684697636,5.67120561069,10.7953323811,16.0824960704,32.6817896323,1.10356089306,0.0,1.10356089306
 06/20  08:00:00,134.589322561,3.62677844925,10.1233731136,2.17993030641,48.2474882111,70.4033123869,1.10420467039,0.0,1.10420467039
 06/20  09:00:00,128.740345985,3.64479699012,14.0459671783,0.738912552777,48.2474882111,62.0547409583,2.18847927458,0.0,2.18847927458
 06/20  10:00:00,130.496455921,3.56819086545,18.4892356942,0.0549535045499,48.2474882111,60.1281475517,2.18852952231,0.0,2.18852952231
 06/20  11:00:00,135.744452014,3.43730377406,21.9964789763,0.0,48.2474882111,62.0547409583,2.18941723613,0.0,2.18941723613
 06/20  12:00:00,138.749732082,3.47778851325,25.505622812,0.0,48.2474882111,61.5103924513,2.19009415497,0.0,2.19009415497
 06/20  13:00:00,145.390046278,3.62499549098,29.8488870178,0.0,48.2474882111,63.6602354638,3.27528606739,0.0,3.27528606739
 06/20  14:00:00,146.423030113,3.78899687264,34.2499573831,0.0,48.2474882111,60.1281475517,2.18823933628,0.0,2.18823933628
 06/20  15:00:00,151.885381277,4.19726610044,39.30403932,0.0,48.2474882111,60.1281475517,1.10413000211,0.0,1.10413000211
 06/20  16:00:00,161.670772489,5.03083182094,45.3659747017,0.0,48.2474882111,63.0180376616,2.18934745125,0.0,2.18934745125
 06/20  17:00:00,149.576970257,4.84577765568,44.4021402871,0.0,37.5258241642,62.7947880557,2.18769214501,0.0,2.18769214501
 06/20  18:00:00,105.921281639,4.06292484152,39.0275776325,0.0,26.8041601173,36.0181789539,1.10365595105,0.0,1.10365595105
 06/20  19:00:00,98.7064586663,3.79937853074,34.6450921791,0.0,26.8041601173,33.4493877451,1.10334491296,0.0,1.10334491296
 06/20  20:00:00,78.3931175871,3.3528712771,28.3934210905,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/20  21:00:00,85.3173225842,3.27549432694,24.0659513309,0.276780644679,16.0824960704,26.8041601173,1.10326644022,0.0,1.10326644022
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298179105,0.0,1.10298179105
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298125317,0.0,1.10298125317
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298035458,0.0,1.10298035458
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309284137,0.0,1.10309284137
 06/21  06:00:00,37.1336488199,3.4028096673,0.0,6.91823894118,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  07:00:00,61.497070998,3.2684697636,2.83386248893,6.6220129487,16.0824960704,32.6817896323,1.10353870946,0.0,1.10353870946
 06/21  08:00:00,133.182129191,3.72782359434,9.88298961171,0.912075292728,48.2474882111,70.4033123869,2.18847390436,0.0,2.18847390436
 06/21  09:00:00,129.596343236,3.80743316901,15.2967960984,0.181444704824,48.2474882111,62.0547409583,1.10424021413,0.0,1.10424021413
 06/21  10:00:00,131.327129462,3.82462077056,19.1184328344,0.0,48.2474882111,60.1281475517,2.18878688661,0.0,2.18878688661
 06/21  11:00:00,137.853875835,3.77330624405,23.7699003279,0.0,48.2474882111,62.0547409583,2.18915053812,0.0,2.18915053812
 06/21  12:00:00,141.472028854,3.66416988402,28.0415382136,0.0,48.2474882111,61.5103924513,3.27527418661,0.0,3.27527418661
 06/21  13:00:00,152.437535784,4.18523505086,36.3361369644,0.0,48.2474882111,63.6602354638,2.18985487327,0.0,2.18985487327
 06/21  14:00:00,153.857685466,4.35266523154,41.1209443775,0.0,48.2474882111,60.1281475517,2.1886233001,0.0,2.1886233001
 06/21  15:00:00,160.82763837,4.81481517942,47.6287473339,0.0,48.2474882111,60.1281475517,2.18830628764,0.0,2.18830628764
 06/21  16:00:00,172.212074159,5.80266397557,55.1354442164,0.0,48.2474882111,63.0180376616,2.1890121455,0.0,2.1890121455
 06/21  17:00:00,162.120634902,5.73419336807,56.0573892198,0.0,37.5258241642,62.7947880557,1.10378112025,0.0,1.10378112025
 06/21  18:00:00,115.517034479,4.47307965356,48.2131756597,0.0,26.8041601173,36.0181789539,1.10359097875,0.0,1.10359097875
 06/21  19:00:00,106.028157952,4.19413014585,41.57203985,0.0,26.8041601173,33.4493877451,1.10336160763,0.0,1.10336160763
 06/21  20:00:00,85.7878622343,3.51636833418,35.6246686807,0.0,16.0824960704,28.0885557216,1.1035345628,0.0,1.1035345628
 06/21  21:00:00,93.8292799399,3.37010089599,32.6848091049,0.0752736573115,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030962925,0.0,1.1030962925
 06/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298041252,0.0,1.10298041252
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297844481,0.0,1.10297844481
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297972265,0.0,1.10297972265
 06/22  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  06:00:00,41.9950787353,3.44520119128,4.42309088217,7.31418645047,5.36083202345,21.4433280938,1.10306490265,0.0,1.10306490265
 06/22  07:00:00,66.218141874,3.2684697636,5.63746307969,8.53948323396,16.0824960704,32.6817896323,1.10350412079,0.0,1.10350412079
 06/22  08:00:00,129.951227315,3.538157384,6.01068965347,1.74313958511,48.2474882111,70.4033123869,1.10412983349,0.0,1.10412983349
 06/22  09:00:00,120.335093654,3.46842379418,5.94013295878,0.615867637338,48.2474882111,62.0547409583,2.18861263417,0.0,2.18861263417
 06/22  10:00:00,121.294610917,3.48293382605,9.36856863634,0.0590325975263,48.2474882111,60.1281475517,2.18850047325,0.0,2.18850047325
 06/22  11:00:00,127.236145073,3.61245216957,13.3130236399,0.0,48.2474882111,62.0547409583,2.18954252662,0.0,2.18954252662
 06/22  12:00:00,129.366005721,3.55523932954,16.0444456353,0.0,48.2474882111,61.5103924513,2.19026339437,0.0,2.19026339437
 06/22  13:00:00,135.567821685,3.87941474002,19.7722431761,0.0,48.2474882111,63.6602354638,3.27496598064,0.0,3.27496598064
 06/22  14:00:00,134.234002627,3.9201414265,21.9297853439,0.0,48.2474882111,60.1281475517,1.1041846593,0.0,1.1041846593
 06/22  15:00:00,135.592730895,4.04407740349,23.1645776346,0.0,48.2474882111,60.1281475517,2.18823205495,0.0,2.18823205495
 06/22  16:00:00,143.498942729,4.3947369825,27.8302397794,0.0,48.2474882111,63.0180376616,2.18910301386,0.0,2.18910301386
 06/22  17:00:00,131.863792554,4.23551817978,27.2992220598,0.0,37.5258241642,62.7947880557,1.10382601176,0.0,1.10382601176
 06/22  18:00:00,87.2373631784,3.51143263635,20.8951513768,0.0,26.8041601173,36.0181789539,2.18733010427,0.0,2.18733010427
 06/22  19:00:00,82.7144128996,3.43910677813,19.0087979123,0.00452025263543,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/22  20:00:00,66.0672733857,3.26985830931,15.40712488,0.743464976959,16.0824960704,28.0885557216,1.10347327212,0.0,1.10347327212
 06/22  21:00:00,73.7573998853,3.2684697636,10.1949980028,2.59483583713,16.0824960704,26.8041601173,1.10311225447,0.0,1.10311225447
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298112267,0.0,1.10298112267
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298065279,0.0,1.10298065279
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297996068,0.0,1.10297996068
 06/23  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  06:00:00,38.303911869,3.38074246599,0.0,8.11056919163,5.36083202345,21.4433280938,1.10314520092,0.0,1.10314520092
 06/23  07:00:00,60.2024542376,3.2684697636,0.821633920244,7.33962475701,16.0824960704,32.6817896323,1.1035509822,0.0,1.1035509822
 06/23  08:00:00,130.576234452,3.51427558846,7.41359689055,0.98912128055,48.2474882111,70.4033123869,2.1883273773,0.0,2.1883273773
 06/23  09:00:00,125.855643962,3.4133058435,12.0432232951,0.0884455600492,48.2474882111,62.0547409583,1.10435118873,0.0,1.10435118873
 06/23  10:00:00,125.118624654,3.49968639405,13.2348624034,0.0,48.2474882111,60.1281475517,2.18850708381,0.0,2.18850708381
 06/23  11:00:00,131.23463872,3.64757325481,17.2763962016,0.0,48.2474882111,62.0547409583,2.18927934839,0.0,2.18927934839
 06/23  12:00:00,134.448380003,3.62363287847,21.0584263679,0.0,48.2474882111,61.5103924513,3.27516152121,0.0,3.27516152121
 06/23  13:00:00,142.093489856,4.09256962422,26.0847564626,0.0,48.2474882111,63.6602354638,2.18987769993,0.0,2.18987769993
 06/23  14:00:00,140.326987099,4.11106443361,27.8318468087,0.0,48.2474882111,60.1281475517,2.18852627548,0.0,2.18852627548
 06/23  15:00:00,141.443375606,4.3059448097,28.7533549393,0.0,48.2474882111,60.1281475517,1.10412052521,0.0,1.10412052521
 06/23  16:00:00,145.665840715,4.54574796253,29.8461267855,0.0,48.2474882111,63.0180376616,2.18902565132,0.0,2.18902565132
 06/23  17:00:00,133.44253026,4.3101225296,28.8033554161,0.0,37.5258241642,62.7947880557,2.18800442544,0.0,2.18800442544
 06/23  18:00:00,92.2210297988,3.62650005587,25.7637505777,0.0,26.8041601173,36.0181789539,1.10356979823,0.0,1.10356979823
 06/23  19:00:00,89.878115508,3.59121566541,26.0249118862,0.0,26.8041601173,33.4493877451,1.103397974,0.0,1.103397974
 06/23  20:00:00,72.9576214177,3.30326239521,22.9061431467,0.101390656352,16.0824960704,28.0885557216,1.10341561343,0.0,1.10341561343
 06/23  21:00:00,81.2507621346,3.2684697636,19.5331629662,0.7500331231,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298205426,0.0,1.10298205426
 06/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297948592,0.0,1.10297948592
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297132617,0.0,1.10297132617
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310106462,0.0,1.10310106462
 06/24  06:00:00,39.837068913,3.3805683278,2.82571061241,6.81818976143,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/24  07:00:00,51.8889458177,3.2684697636,10.3017379144,6.36855551074,5.36083202345,26.5809105114,1.10320963091,0.0,1.10320963091
 06/24  08:00:00,78.9985542297,3.37186207843,14.4399810367,3.0745661706,26.8041601173,31.2995447326,1.10337166223,0.0,1.10337166223
 06/24  09:00:00,81.900996098,3.48052571106,16.5172790804,1.5433540548,26.8041601173,33.5472370403,1.10358047901,0.0,1.10358047901
 06/24  10:00:00,84.4977563657,3.45090674297,20.8613802904,0.788928783913,26.8041601173,32.583940337,1.1035320063,0.0,1.1035320063
 06/24  11:00:00,88.9255051518,3.28714618921,23.6134818718,0.380644234792,26.8041601173,34.8316326447,1.10375001201,0.0,1.10375001201
 06/24  12:00:00,88.3918937591,3.2684697636,24.5725560854,0.191030658354,26.8041601173,33.5472370403,1.10358199902,0.0,1.10358199902
 06/24  13:00:00,86.6354127689,3.26887094924,25.5537671715,0.021728605285,26.8041601173,30.9784458315,1.10356078334,0.0,1.10356078334
 06/24  14:00:00,58.7497338418,3.2684697636,26.0660420475,0.0338306104772,8.04124803518,21.3317032909,1.10337215734,0.0,1.10337215734
 06/24  15:00:00,58.469920302,3.27427659919,27.0986478871,0.0,8.04124803518,20.0473076865,1.10336029093,0.0,1.10336029093
 06/24  16:00:00,60.8849259303,3.41963846315,29.0471927503,0.0,8.04124803518,20.3684065876,1.10332207526,0.0,1.10332207526
 06/24  17:00:00,54.2745570929,3.5553004397,30.0213110704,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/24  18:00:00,40.2134795078,2.33835926902,19.1037680626,0.0,2.68041601173,16.0824960704,1.10312271267,0.0,1.10312271267
 06/24  19:00:00,35.8073213452,1.8481022101,15.1878669589,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  20:00:00,26.6043682706,0.571797808006,4.7938849531,0.0,2.68041601173,16.0824960704,1.10310656468,0.0,1.10310656468
 06/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297950862,0.0,1.10297950862
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029801341,0.0,1.1029801341
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294215787,0.0,1.10294215787
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305245617,0.0,1.10305245617
 06/25  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,24.0682863125,1.05934777993,4.23758635635,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  08:00:00,35.6585906458,2.62795043606,14.2592880336,0.0,2.68041601173,16.0824960704,1.10298523944,0.0,1.10298523944
 06/25  09:00:00,35.7902115292,2.18699697522,14.8318623778,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  10:00:00,41.8081897918,2.70453645743,20.3323011582,0.0,2.68041601173,16.0824960704,1.10299450378,0.0,1.10299450378
 06/25  11:00:00,33.424502533,1.68033244826,12.9728179085,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,28.659474471,1.06041553038,8.82770676445,0.0,2.68041601173,16.0824960704,1.10306837073,0.0,1.10306837073
 06/25  13:00:00,29.7461087797,1.1181291864,9.85662741707,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  14:00:00,32.4836139006,1.30166331313,12.4105984112,0.0,2.68041601173,16.0824960704,1.10307639377,0.0,1.10307639377
 06/25  15:00:00,40.6987776241,2.01632418653,19.9111012614,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,45.2080654808,2.38248199112,24.0542313135,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  17:00:00,47.2168056028,2.58950836725,25.8559450593,0.0,2.68041601173,16.0824960704,1.10299880743,0.0,1.10299880743
 06/25  18:00:00,46.1767044455,2.43349116715,24.9718611022,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  19:00:00,46.7561849984,2.56508446666,25.4197483555,0.0,2.68041601173,16.0824960704,1.10299432853,0.0,1.10299432853
 06/25  20:00:00,39.6605900063,1.70471591956,16.7171885772,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  21:00:00,40.6171722132,0.571797808006,6.47002222901,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030181059,0.0,1.1030181059
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293601279,0.0,1.10293601279
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297910867,0.0,1.10297910867
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308290924,0.0,1.10308290924
 06/26  06:00:00,49.178881326,3.49222588511,16.4715548156,2.40250041393,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  07:00:00,75.1206805885,3.33930695428,20.8657990476,2.14284878983,16.0824960704,32.6817896323,1.10350017272,0.0,1.10350017272
 06/26  08:00:00,149.094062593,3.90243943805,26.4795198974,0.0528625656208,48.2474882111,70.4033123869,2.18830672706,0.0,2.18830672706
 06/26  09:00:00,144.093737149,4.26039747946,29.5226704061,0.0,48.2474882111,62.0547409583,2.18853221484,0.0,2.18853221484
 06/26  10:00:00,149.20253891,4.41182729763,36.4066357552,0.0,48.2474882111,60.1281475517,2.18852536982,0.0,2.18852536982
 06/26  11:00:00,155.880515675,4.53279634103,41.0370500709,0.0,48.2474882111,62.0547409583,2.18916087743,0.0,2.18916087743
 06/26  12:00:00,155.886422654,4.45004858392,41.6700533141,0.0,48.2474882111,61.5103924513,2.19025480631,0.0,2.19025480631
 06/26  13:00:00,164.420964178,5.17714871874,47.3276516906,0.0,48.2474882111,63.6602354638,3.27468451207,0.0,3.27468451207
 06/26  14:00:00,165.926941025,5.29127053684,52.2515946315,0.0,48.2474882111,60.1281475517,1.10418581379,0.0,1.10418581379
 06/26  15:00:00,173.594594612,5.97563481858,59.2348839362,0.0,48.2474882111,60.1281475517,2.18821942466,0.0,2.18821942466
 06/26  16:00:00,185.249453001,7.00250369017,66.9729833436,0.0,48.2474882111,63.0180376616,2.18924847707,0.0,2.18924847707
 06/26  17:00:00,171.102329785,6.66399431217,64.109283159,0.0,37.5258241642,62.7947880557,1.10388208199,0.0,1.10388208199
 06/26  18:00:00,118.12032761,5.10853967158,50.1810087731,0.0,26.8041601173,36.0181789539,1.10356756191,0.0,1.10356756191
 06/26  19:00:00,108.143714252,4.5508432888,43.3308830069,0.0,26.8041601173,33.4493877451,1.10336742478,0.0,1.10336742478
 06/26  20:00:00,86.0378094365,3.642343394,35.7486408231,0.0,16.0824960704,28.0885557216,1.10350855528,0.0,1.10350855528
 06/26  21:00:00,92.8080398114,3.45537231885,31.647045835,0.00652537591241,16.0824960704,26.8041601173,1.10310637583,0.0,1.10310637583
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297986478,0.0,1.10297986478
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297958577,0.0,1.10297958577
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297933718,0.0,1.10297933718
 06/27  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  06:00:00,47.2548847597,3.49416889973,13.2773800539,3.67073559461,5.36083202345,21.4433280938,1.10305134449,0.0,1.10305134449
 06/27  07:00:00,70.9835782696,3.2684697636,15.6208124303,3.321570279,16.0824960704,32.6817896323,1.10356455911,0.0,1.10356455911
 06/27  08:00:00,144.168598674,3.71534644488,21.4746149074,0.319396629286,48.2474882111,70.4033123869,1.10419745522,0.0,1.10419745522
 06/27  09:00:00,138.259493897,3.69476005044,24.2521264315,0.00193815106848,48.2474882111,62.0547409583,2.18844050327,0.0,2.18844050327
 06/27  10:00:00,138.722951285,3.75001110973,26.5888643186,0.0,48.2474882111,60.1281475517,2.18870992452,0.0,2.18870992452
 06/27  11:00:00,143.920264949,3.91282063554,29.6967750495,0.0,48.2474882111,62.0547409583,2.18930549227,0.0,2.18930549227
 06/27  12:00:00,145.018771355,3.82125188013,31.4311987183,0.0,48.2474882111,61.5103924513,2.18993813864,0.0,2.18993813864
 06/27  13:00:00,147.994735131,4.18414687176,31.8944244907,0.0,48.2474882111,63.6602354638,3.27498304638,0.0,3.27498304638
 06/27  14:00:00,143.61853219,4.18511396796,31.0493423648,0.0,48.2474882111,60.1281475517,1.10418402025,0.0,1.10418402025
 06/27  15:00:00,144.859185085,4.20730761235,32.2678016157,0.0,48.2474882111,60.1281475517,2.18821620731,0.0,2.18821620731
 06/27  16:00:00,147.524008803,4.39861229316,31.8514305433,0.0,48.2474882111,63.0180376616,2.18906514071,0.0,2.18906514071
 06/27  17:00:00,133.493914504,4.24467681209,28.9201853783,0.0,37.5258241642,62.7947880557,1.10380295641,0.0,1.10380295641
 06/27  18:00:00,89.7884454358,3.43821750214,23.5194487684,0.0,26.8041601173,36.0181789539,1.1037445157,0.0,1.1037445157
 06/27  19:00:00,83.3511988322,3.35426533708,19.7349455387,0.0,26.8041601173,33.4493877451,1.10351888125,0.0,1.10351888125
 06/27  20:00:00,67.4123861893,3.2684697636,16.2638545176,1.23323668865,16.0824960704,28.0885557216,1.10347896636,0.0,1.10347896636
 06/27  21:00:00,77.8885057294,3.2684697636,13.8403278874,3.08061179666,16.0824960704,26.8041601173,1.10310220501,0.0,1.10310220501
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297845058,0.0,1.10297845058
 06/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297714144,0.0,1.10297714144
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297715452,0.0,1.10297715452
 06/28  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
