Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/28  06:00:00,47.593344697,3.40042440169,7.49069850417,9.88962157976,5.36083202345,21.4433280938,1.10312003517,0.0,1.10312003517
 06/28  07:00:00,73.6539130985,3.2684697636,10.4300723474,11.1826451908,16.0824960704,32.6817896323,1.10350300821,0.0,1.10350300821
 06/28  08:00:00,137.18078545,3.49288919721,12.4192835968,2.60937196417,48.2474882111,70.4033123869,1.10416081617,0.0,1.10416081617
 06/28  09:00:00,128.594454865,3.3739807277,13.6085979588,1.30120691548,48.2474882111,62.0547409583,2.18858504028,0.0,2.18858504028
 06/28  10:00:00,126.476939822,3.36111423091,13.8182947904,0.913454944282,48.2474882111,60.1281475517,2.18857901565,0.0,2.18857901565
 06/28  11:00:00,130.495231876,3.43523706424,15.737771245,1.01155430342,48.2474882111,62.0547409583,2.18936889704,0.0,2.18936889704
 06/28  12:00:00,132.754672093,3.45657323976,17.4393805277,2.09239756954,48.2474882111,61.5103924513,3.2749012746,0.0,3.2749012746
 06/28  13:00:00,132.893034004,3.51217632008,16.2009425831,1.26375133165,48.2474882111,63.6602354638,2.18993546103,0.0,2.18993546103
 06/28  14:00:00,127.024309229,3.42489425053,13.974625975,1.24071314642,48.2474882111,60.1281475517,2.18839046551,0.0,2.18839046551
 06/28  15:00:00,128.577845841,3.43471354452,15.7110326143,1.04802382574,48.2474882111,60.1281475517,1.10418877573,0.0,1.10418877573
 06/28  16:00:00,133.088410069,3.54639660957,17.6625982048,0.60544928748,48.2474882111,63.0180376616,2.18870197041,0.0,2.18870197041
 06/28  17:00:00,123.788710952,3.57564894912,17.6972989781,2.1867107104,37.5258241642,62.7947880557,2.1878562063,0.0,2.1878562063
 06/28  18:00:00,86.4468293063,3.2684697636,15.0819066102,5.26567376724,26.8041601173,36.0181789539,1.10355213073,0.0,1.10355213073
 06/28  19:00:00,84.4617966305,3.2684697636,14.0034756659,6.92786324455,26.8041601173,33.4493877451,1.10335874803,0.0,1.10335874803
 06/28  20:00:00,76.8395777512,3.2684697636,14.0020972969,12.9221854712,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/28  21:00:00,90.2845216728,3.2684697636,13.9986796837,15.3182759437,16.0824960704,26.8041601173,1.10327298469,0.0,1.10327298469
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297858954,0.0,1.10297858954
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029775018,0.0,1.1029775018
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297655645,0.0,1.10297655645
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103089885,0.0,1.103089885
 06/29  06:00:00,52.2633067012,3.29995355475,5.69312281534,16.4576301198,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  07:00:00,72.8430418617,3.2684697636,7.32835465165,13.4734916497,16.0824960704,32.6817896323,1.10352603864,0.0,1.10352603864
 06/29  08:00:00,135.131016103,3.45737094075,10.4184934512,2.59591101862,48.2474882111,70.4033123869,2.18840413846,0.0,2.18840413846
 06/29  09:00:00,127.040851714,3.33830349859,12.570025108,0.821853843724,48.2474882111,62.0547409583,1.1041930147,0.0,1.1041930147
 06/29  10:00:00,125.166284468,3.31354812872,13.419095858,0.0495646241489,48.2474882111,60.1281475517,2.18866001885,0.0,2.18866001885
 06/29  11:00:00,126.933832116,3.38856393381,13.2345989188,0.0,48.2474882111,62.0547409583,2.18898118665,0.0,2.18898118665
 06/29  12:00:00,128.840075942,3.46819694702,15.6055582387,0.0,48.2474882111,61.5103924513,3.27492586368,0.0,3.27492586368
 06/29  13:00:00,132.798844921,3.51005683703,17.3726243146,0.0,48.2474882111,63.6602354638,2.18992806559,0.0,2.18992806559
 06/29  14:00:00,130.491138935,3.53704917533,18.5700139032,0.0,48.2474882111,60.1281475517,2.18855742749,0.0,2.18855742749
 06/29  15:00:00,133.077476465,3.71024066805,20.9831599401,0.0,48.2474882111,60.1281475517,1.10412915183,0.0,1.10412915183
 06/29  16:00:00,138.036240636,3.90216858682,22.8601060822,0.0,48.2474882111,63.0180376616,2.18901713754,0.0,2.18901713754
 06/29  17:00:00,127.683137887,3.97456270528,23.3795228677,0.0,37.5258241642,62.7947880557,2.18798022122,0.0,2.18798022122
 06/29  18:00:00,88.3502932533,3.53961778669,21.9798963013,0.0,26.8041601173,36.0181789539,1.10355379253,0.0,1.10355379253
 06/29  19:00:00,85.0174053228,3.38553546579,21.3698819006,0.0,26.8041601173,33.4493877451,1.10338156538,0.0,1.10338156538
 06/29  20:00:00,69.224593949,3.2684697636,18.9382852998,0.371013666153,16.0824960704,28.0885557216,1.10348624921,0.0,1.10348624921
 06/29  21:00:00,78.6782009634,3.2684697636,16.3085872224,1.40204769563,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029799016,0.0,1.1029799016
 06/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297878716,0.0,1.10297878716
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297869713,0.0,1.10297869713
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308639426,0.0,1.10308639426
 06/30  06:00:00,42.8503972261,3.36497970021,0.883757097887,11.7890602166,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  07:00:00,67.0963195153,3.2684697636,3.96629827559,11.0888256794,16.0824960704,32.6817896323,1.10350173086,0.0,1.10350173086
 06/30  08:00:00,130.427482946,3.48318815529,7.12882091293,1.15623318563,48.2474882111,70.4033123869,2.18830851225,0.0,2.18830851225
 06/30  09:00:00,123.043833106,3.3559586413,9.24336535077,0.133839850222,48.2474882111,62.0547409583,2.18856817789,0.0,2.18856817789
 06/30  10:00:00,123.007826323,3.35860396068,11.2651465051,0.0,48.2474882111,60.1281475517,1.10443834887,0.0,1.10443834887
 06/30  11:00:00,127.222746403,3.50829374163,13.4037833975,0.0,48.2474882111,62.0547409583,2.18926141301,0.0,2.18926141301
 06/30  12:00:00,130.013160136,3.54374462408,16.7030947551,0.0,48.2474882111,61.5103924513,3.27497959135,0.0,3.27497959135
 06/30  13:00:00,134.552018025,3.904121272,18.731732984,0.0,48.2474882111,63.6602354638,2.18985082072,0.0,2.18985082072
 06/30  14:00:00,132.230602952,4.01548482478,19.83104227,0.0,48.2474882111,60.1281475517,2.1885959268,0.0,2.1885959268
 06/30  15:00:00,133.709796256,4.14858859868,21.1771318,0.0,48.2474882111,60.1281475517,2.18811841264,0.0,2.18811841264
 06/30  16:00:00,136.937415302,4.24719738232,21.4162519528,0.0,48.2474882111,63.0180376616,2.18889990527,0.0,2.18889990527
 06/30  17:00:00,125.581497202,4.06550136198,21.1869435259,0.0,37.5258241642,62.7947880557,1.10388446969,0.0,1.10388446969
 06/30  18:00:00,85.1423268972,3.37296270184,18.9385850301,0.0,26.8041601173,36.0181789539,1.10365597477,0.0,1.10365597477
 06/30  19:00:00,81.2298024408,3.32419874231,17.4911642166,0.152451525376,26.8041601173,33.4493877451,1.10338631951,0.0,1.10338631951
 06/30  20:00:00,68.0198830824,3.2684697636,16.5609271203,1.54366097907,16.0824960704,28.0885557216,1.10348220906,0.0,1.10348220906
 06/30  21:00:00,78.672472902,3.2684697636,14.3005029411,3.40440391558,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302262994,0.0,1.10302262994
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297862494,0.0,1.10297862494
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297846589,0.0,1.10297846589
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309150847,0.0,1.10309150847
 07/01  06:00:00,41.36493339,3.33902825902,3.65973291461,7.55357200499,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/01  07:00:00,50.3689450643,3.27232717206,7.83490149302,7.31153377031,5.36083202345,26.5809105114,1.10313830259,0.0,1.10313830259
 07/01  08:00:00,75.4479689028,3.44648295382,9.85090463625,4.03843636874,26.8041601173,31.2995447326,1.10333540855,0.0,1.10333540855
 07/01  09:00:00,78.2909517691,3.5362707684,11.7878140118,2.60702973727,26.8041601173,33.5472370403,1.10362720252,0.0,1.10362720252
 07/01  10:00:00,78.4749618482,3.44989225354,13.9217803573,1.70674868895,26.8041601173,32.583940337,1.10357037395,0.0,1.10357037395
 07/01  11:00:00,81.0368047604,3.27783331924,15.1920615783,0.922677006803,26.8041601173,34.8316326447,1.10364535288,0.0,1.10364535288
 07/01  12:00:00,81.0967430058,3.2684697636,17.0752917816,0.393144208904,26.8041601173,33.5472370403,1.10361043219,0.0,1.10361043219
 07/01  13:00:00,79.16714757,3.2684697636,17.9557638424,0.151867921141,26.8041601173,30.9784458315,1.10347735733,0.0,1.10347735733
 07/01  14:00:00,51.842433955,3.2684697636,18.9557192629,0.236853508359,8.04124803518,21.3317032909,1.10338798041,0.0,1.10338798041
 07/01  15:00:00,51.8699350878,3.2684697636,20.5044695084,0.0,8.04124803518,20.0473076865,1.10333588239,0.0,1.10333588239
 07/01  16:00:00,53.4463986436,3.32306379466,21.7052401321,0.0,8.04124803518,20.3684065876,1.10332985903,0.0,1.10332985903
 07/01  17:00:00,46.7973825366,3.47741367632,22.5829200081,0.0391032694017,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/01  18:00:00,36.0428942815,2.29535787939,14.9761842259,0.0,2.68041601173,16.0824960704,1.10312135626,0.0,1.10312135626
 07/01  19:00:00,32.2796984971,1.84654824631,11.6617980746,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  20:00:00,24.8664876096,0.571797808006,3.05600429203,0.0,2.68041601173,16.0824960704,1.10312508031,0.0,1.10312508031
 07/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297809733,0.0,1.10297809733
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297828784,0.0,1.10297828784
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294068386,0.0,1.10294068386
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304830411,0.0,1.10304830411
 07/02  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  07:00:00,19.5939101572,0.375859786439,0.446698194526,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  08:00:00,24.6285548672,2.15150414613,3.7056985449,0.0,2.68041601173,16.0824960704,1.10299886309,0.0,1.10299886309
 07/02  09:00:00,28.4574809559,2.50043618054,7.18569259914,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  10:00:00,29.5120004674,2.0987571406,8.64189115062,0.0,2.68041601173,16.0824960704,1.10299195656,0.0,1.10299195656
 07/02  11:00:00,22.8828353033,0.691745651254,3.41973747583,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030842377,0.0,1.1030842377
 07/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305115809,0.0,1.10305115809
 07/02  15:00:00,31.6586159911,1.4317886786,11.4554751363,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,40.0235594797,2.34867874193,18.9035285615,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,42.0255963738,2.57993954734,20.6743046503,0.0,2.68041601173,16.0824960704,1.1029945579,0.0,1.1029945579
 07/02  18:00:00,38.9211684098,2.36200319766,17.787813036,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,37.5417945307,2.39505259772,16.3753897568,0.0,2.68041601173,16.0824960704,1.10298554745,0.0,1.10298554745
 07/02  20:00:00,22.6252120101,0.190599269335,1.19592723128,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294765582,0.0,1.10294765582
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294057936,0.0,1.10294057936
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297651523,0.0,1.10297651523
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030972156,0.0,1.1030972156
 07/03  06:00:00,42.1540193451,3.3162302093,0.715479007701,11.3097099168,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  07:00:00,64.3040085765,3.2684697636,1.76851248892,10.4943005273,16.0824960704,32.6817896323,1.1035258749,0.0,1.1035258749
 07/03  08:00:00,128.177137473,3.48256995004,4.97545678081,1.05987004997,48.2474882111,70.4033123869,2.18826571805,0.0,2.18826571805
 07/03  09:00:00,122.236886867,3.46737329026,8.3780857594,0.0807585542327,48.2474882111,62.0547409583,2.18860762323,0.0,2.18860762323
 07/03  10:00:00,122.30613982,3.36062195302,10.5614420099,0.0,48.2474882111,60.1281475517,1.1042034217,0.0,1.1042034217
 07/03  11:00:00,125.483051801,3.42838173547,11.7440008025,0.0,48.2474882111,62.0547409583,2.18928115262,0.0,2.18928115262
 07/03  12:00:00,127.249491779,3.51492307947,13.9682479435,0.0,48.2474882111,61.5103924513,3.2749795392,0.0,3.2749795392
 07/03  13:00:00,131.609768123,3.75569693582,15.9379074184,0.0,48.2474882111,63.6602354638,2.18983605058,0.0,2.18983605058
 07/03  14:00:00,130.496826458,3.83536714213,18.2773834592,0.0,48.2474882111,60.1281475517,2.18857427658,0.0,2.18857427658
 07/03  15:00:00,133.002451124,4.0214935649,20.5968817021,0.0,48.2474882111,60.1281475517,2.18808726825,0.0,2.18808726825
 07/03  16:00:00,137.871862378,4.23596284097,22.36193357,0.0,48.2474882111,63.0180376616,2.18885257752,0.0,2.18885257752
 07/03  17:00:00,125.827134664,4.0887531772,21.409329173,0.0,37.5258241642,62.7947880557,1.1038609534,0.0,1.1038609534
 07/03  18:00:00,84.0939748209,3.38535508918,17.8778405665,0.0,26.8041601173,36.0181789539,1.10363312859,0.0,1.10363312859
 07/03  19:00:00,79.8020642408,3.356048792,16.1840274924,0.0,26.8041601173,33.4493877451,1.10336655563,0.0,1.10336655563
 07/03  20:00:00,63.7574202005,3.2684697636,13.6652052722,0.176919945256,16.0824960704,28.0885557216,1.10345989661,0.0,1.10345989661
 07/03  21:00:00,73.9135398115,3.2684697636,11.7567352693,1.18923849686,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301824581,0.0,1.10301824581
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297647408,0.0,1.10297647408
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293685417,0.0,1.10293685417
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305188779,0.0,1.10305188779
 07/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029747004,0.0,1.1029747004
 07/04  09:00:00,20.3837679679,0.563789679659,1.04862611206,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294023282,0.0,1.10294023282
 07/04  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301233677,0.0,1.10301233677
 07/04  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301782501,0.0,1.10301782501
 07/04  15:00:00,25.4217115521,1.07353101261,5.57682836335,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  16:00:00,35.6032285217,2.50686531345,14.3250110321,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,33.6839584922,2.37726787406,12.5353384419,0.0,2.68041601173,16.0824960704,1.10299796374,0.0,1.10299796374
 07/04  18:00:00,34.213776198,2.55470789691,12.8877161249,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  19:00:00,32.2005132302,2.20251735568,11.2266436984,0.0,2.68041601173,16.0824960704,1.10299817596,0.0,1.10299817596
 07/04  20:00:00,27.2961292395,1.07294418993,4.98449954004,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029938832,0.0,1.1029938832
 07/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293735066,0.0,1.10293735066
 07/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297734285,0.0,1.10297734285
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308840103,0.0,1.10308840103
 07/05  06:00:00,40.2773274163,3.3367427186,0.0,10.1279844864,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  07:00:00,62.011562996,3.26878529598,0.822778966581,9.14727293669,16.0824960704,32.6817896323,1.1033853753,0.0,1.1033853753
 07/05  08:00:00,131.373625909,3.75039249747,7.55370159729,1.41029112203,48.2474882111,70.4033123869,2.18817196294,0.0,2.18817196294
 07/05  09:00:00,127.686009042,3.73214542683,13.4319593357,0.2112350157,48.2474882111,62.0547409583,2.18848443414,0.0,2.18848443414
 07/05  10:00:00,129.333301468,3.63809862302,17.3111269879,0.0,48.2474882111,60.1281475517,1.10426347765,0.0,1.10426347765
 07/05  11:00:00,133.5207802,3.56898739582,19.6411235408,0.0,48.2474882111,62.0547409583,3.27363679976,0.0,3.27363679976
 07/05  12:00:00,135.496921004,3.54522760648,22.1853726409,0.0,48.2474882111,61.5103924513,2.1900693017,0.0,2.1900693017
 07/05  13:00:00,141.331207758,3.87242224464,25.5426217439,0.0,48.2474882111,63.6602354638,2.18993281065,0.0,2.18993281065
 07/05  14:00:00,142.343404559,4.0057663176,29.953562385,0.0,48.2474882111,60.1281475517,2.18866288929,0.0,2.18866288929
 07/05  15:00:00,147.641570255,4.34687189086,34.9106225071,0.0,48.2474882111,60.1281475517,2.18829791714,0.0,2.18829791714
 07/05  16:00:00,156.332926576,5.1793204284,39.8796401808,0.0,48.2474882111,63.0180376616,2.18892692634,0.0,2.18892692634
 07/05  17:00:00,145.230736256,5.17613896879,39.7255449733,0.0,37.5258241642,62.7947880557,1.10373520652,0.0,1.10373520652
 07/05  18:00:00,97.7802712856,3.80030217181,31.1491899486,0.0,26.8041601173,36.0181789539,1.10366023772,0.0,1.10366023772
 07/05  19:00:00,92.7685213213,3.58936939309,28.9171639717,0.0,26.8041601173,33.4493877451,1.10338789782,0.0,1.10338789782
 07/05  20:00:00,75.6446028493,3.3620767842,25.6357008456,0.0,16.0824960704,28.0885557216,1.10348075917,0.0,1.10348075917
 07/05  21:00:00,82.6702667265,3.28656950222,21.572946862,0.111654080533,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302152824,0.0,1.10302152824
 07/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029772753,0.0,1.1029772753
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297709367,0.0,1.10297709367
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308783321,0.0,1.10308783321
 07/06  06:00:00,39.2382033365,3.42273901401,4.27538549626,4.72747861487,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,65.5220978619,3.2684697636,8.88531597306,4.59558632856,16.0824960704,32.6817896323,1.10338346892,0.0,1.10338346892
 07/06  08:00:00,135.814731952,3.6302744549,13.2603073234,0.264909481495,48.2474882111,70.4033123869,2.18826199886,0.0,2.18826199886
 07/06  09:00:00,131.733419597,3.83839712517,17.5843532085,0.0,48.2474882111,62.0547409583,2.18847023067,0.0,2.18847023067
 07/06  10:00:00,135.717819922,4.01619969983,23.3175443649,0.0,48.2474882111,60.1281475517,1.10425587966,0.0,1.10425587966
 07/06  11:00:00,140.259169019,4.01230810198,25.9361916532,0.0,48.2474882111,62.0547409583,3.2739112831,0.0,3.2739112831
 07/06  12:00:00,143.788072829,3.89154576952,30.130206303,0.0,48.2474882111,61.5103924513,2.19004212888,0.0,2.19004212888
 07/06  13:00:00,154.492437333,4.54699365358,38.0292799101,0.0,48.2474882111,63.6602354638,2.18990211517,0.0,2.18990211517
 07/06  14:00:00,153.927468425,4.72702856612,40.8163640016,0.0,48.2474882111,60.1281475517,2.18863104239,0.0,2.18863104239
 07/06  15:00:00,158.712077117,5.20342419589,45.1245770645,0.0,48.2474882111,60.1281475517,2.18826156418,0.0,2.18826156418
 07/06  16:00:00,168.744114784,6.19375712044,51.2763916964,0.0,48.2474882111,63.0180376616,2.18888673217,0.0,2.18888673217
 07/06  17:00:00,157.493301151,6.1118119763,51.0524368602,0.0,37.5258241642,62.7947880557,1.10387403978,0.0,1.10387403978
 07/06  18:00:00,109.954682894,4.54212911912,42.5817746094,0.0,26.8041601173,36.0181789539,1.10364280539,0.0,1.10364280539
 07/06  19:00:00,100.215038698,3.80586876319,36.1471819781,0.0,26.8041601173,33.4493877451,1.1033750702,0.0,1.1033750702
 07/06  20:00:00,81.889875702,3.4636199946,31.779430488,0.0,16.0824960704,28.0885557216,1.10346446815,0.0,1.10346446815
 07/06  21:00:00,90.726432596,3.37445352361,29.6528827907,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302024002,0.0,1.10302024002
 07/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297408873,0.0,1.10297408873
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297475815,0.0,1.10297475815
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308090882,0.0,1.10308090882
 07/07  06:00:00,46.8162774661,3.48172533976,13.5870248674,2.93492704753,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  07:00:00,69.6979029269,3.2684697636,13.6514795167,4.00522784988,16.0824960704,32.6817896323,1.10349017899,0.0,1.10349017899
 07/07  08:00:00,140.625985828,3.72988839869,17.8034625499,0.433394187064,48.2474882111,70.4033123869,2.18818156529,0.0,2.18818156529
 07/07  09:00:00,133.95790965,3.6758421115,19.9639570566,0.00744121868367,48.2474882111,62.0547409583,2.18866390371,0.0,2.18866390371
 07/07  10:00:00,130.899847641,3.67654646261,18.8392253218,0.0,48.2474882111,60.1281475517,1.10422587298,0.0,1.10422587298
 07/07  11:00:00,131.802720213,3.80479505636,17.6872558936,0.0,48.2474882111,62.0547409583,3.27381267054,0.0,3.27381267054
 07/07  12:00:00,133.673852895,3.73173985357,20.1757922853,0.0,48.2474882111,61.5103924513,2.18996882236,0.0,2.18996882236
 07/07  13:00:00,139.130632807,4.01265592965,23.2018131085,0.0,48.2474882111,63.6602354638,2.18982585733,0.0,2.18982585733
 07/07  14:00:00,134.883467505,3.98018671974,22.5192049281,0.0,48.2474882111,60.1281475517,2.18855530363,0.0,2.18855530363
 07/07  15:00:00,137.639195296,4.07721163375,25.177907805,0.0,48.2474882111,60.1281475517,2.18805649862,0.0,2.18805649862
 07/07  16:00:00,145.719340401,4.25277770923,30.1925967247,0.0,48.2474882111,63.0180376616,2.18880196794,0.0,2.18880196794
 07/07  17:00:00,135.4898273,4.09161972518,31.0691552606,0.0,37.5258241642,62.7947880557,1.10383540982,0.0,1.10383540982
 07/07  18:00:00,93.6646762886,3.28954993774,27.5443471856,0.0,26.8041601173,36.0181789539,1.10360760377,0.0,1.10360760377
 07/07  19:00:00,90.7119600526,3.26868761105,27.143150447,0.0381340380348,26.8041601173,33.4493877451,1.10334434782,0.0,1.10334434782
 07/07  20:00:00,72.1814138338,3.2684697636,20.863527209,1.40259164171,16.0824960704,28.0885557216,1.10343214362,0.0,1.10343214362
 07/07  21:00:00,82.7240517864,3.2684697636,18.6530716045,3.10341413649,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301460292,0.0,1.10301460292
 07/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297633689,0.0,1.10297633689
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297616,0.0,1.10297616
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309665915,0.0,1.10309665915
 07/08  06:00:00,43.0887389681,3.36021281963,6.57109941815,6.34482651895,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/08  07:00:00,51.5940293007,3.2684697636,10.2709558422,6.10442106589,5.36083202345,26.5809105114,1.10320042875,0.0,1.10320042875
 07/08  08:00:00,77.4758866074,3.2684697636,13.0381260602,3.05714583966,26.8041601173,31.2995447326,1.10335165293,0.0,1.10335165293
 07/08  09:00:00,80.1291132214,3.2684697636,15.0705252571,1.43028094902,26.8041601173,33.5472370403,1.10354427377,0.0,1.10354427377
 07/08  10:00:00,79.4466233179,3.2684697636,16.188316165,0.593296840937,26.8041601173,32.583940337,1.10348801099,0.0,1.10348801099
 07/08  11:00:00,82.6277340518,3.2684697636,17.5289732182,0.186058213883,26.8041601173,34.8316326447,1.10368791843,0.0,1.10368791843
 07/08  12:00:00,83.4098609558,3.2684697636,19.7609501488,0.02060379171,26.8041601173,33.5472370403,1.10351589989,0.0,1.10351589989
 07/08  13:00:00,82.4581027901,3.2684697636,21.3985869836,0.0,26.8041601173,30.9784458315,1.10348679305,0.0,1.10348679305
 07/08  14:00:00,54.7557102451,3.2684697636,22.1009287259,0.00492033543019,8.04124803518,21.3317032909,1.10337696117,0.0,1.10337696117
 07/08  15:00:00,54.5421765951,3.2684697636,23.1767110157,0.0,8.04124803518,20.0473076865,1.1033545072,0.0,1.1033545072
 07/08  16:00:00,55.91338835,3.35779569769,24.1374979354,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/08  17:00:00,49.4036538955,3.51906138067,25.1487261176,0.0379208144019,2.68041601173,18.0090894769,1.10316762389,0.0,1.10316762389
 07/08  18:00:00,38.1676969489,2.33438314242,17.0619616303,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  19:00:00,36.9061276408,2.29090696817,15.8438684964,0.0,2.68041601173,16.0824960704,1.10305466232,0.0,1.10305466232
 07/08  20:00:00,29.1456315992,1.06041553038,6.84653055925,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311683096,0.0,1.10311683096
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029748395,0.0,1.1029748395
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293586033,0.0,1.10293586033
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293905926,0.0,1.10293905926
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298657695,0.0,1.10298657695
 07/09  07:00:00,23.7486581625,1.06045904294,3.91684694341,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,33.6613054525,2.50338151206,12.3865717642,0.0,2.68041601173,16.0824960704,1.10299317537,0.0,1.10299317537
 07/09  09:00:00,36.1779582841,2.3766299448,15.0299761631,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  10:00:00,39.737513344,2.54204358988,18.424117578,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,37.2700059786,2.12712360595,16.3715301964,0.0,2.68041601173,16.0824960704,1.10307468661,0.0,1.10307468661
 07/09  12:00:00,27.1691329134,0.895941330584,7.50183940659,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,28.2349178954,0.946322906387,8.51724281284,0.0,2.68041601173,16.0824960704,1.10300145457,0.0,1.10300145457
 07/09  14:00:00,31.7897908129,1.18390464903,11.8345339877,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  15:00:00,42.0940032183,2.06551398099,21.2571370611,0.0,2.68041601173,16.0824960704,1.10299676754,0.0,1.10299676754
 07/09  16:00:00,47.2662294021,2.54877121195,25.946106014,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  17:00:00,46.1242056964,2.41611079462,24.9367427256,0.0,2.68041601173,16.0824960704,1.10299429986,0.0,1.10299429986
 07/09  18:00:00,47.3275245451,2.59820849936,25.9579638696,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,44.804863338,2.39447818864,23.6390329732,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  20:00:00,43.9828030113,2.20486123461,20.5392562672,0.0,2.68041601173,16.0824960704,1.10299296771,0.0,1.10299296771
 07/09  21:00:00,41.66134982,0.762397077341,7.32360056643,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  22:00:00,35.4737435339,0.190599269335,1.70779208842,0.0,2.68041601173,16.0824960704,1.1029403874,0.0,1.1029403874
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297146176,0.0,1.10297146176
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10280561237,0.0,1.10280561237
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308450727,0.0,1.10308450727
 07/10  06:00:00,46.5759195564,3.45592847879,14.5630047001,1.74438616614,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  07:00:00,73.8095517675,3.34316055198,20.1838646416,1.50980077711,16.0824960704,32.6817896323,1.10359580211,0.0,1.10359580211
 07/10  08:00:00,151.046685033,4.19652486611,28.1862168286,0.004702646342,48.2474882111,70.4033123869,2.18831135813,0.0,2.18831135813
 07/10  09:00:00,148.798020406,4.41363706438,34.0737140779,0.0,48.2474882111,62.0547409583,1.1043749285,0.0,1.1043749285
 07/10  10:00:00,152.708443903,4.53743773187,39.786930314,0.0,48.2474882111,60.1281475517,2.18850333525,0.0,2.18850333525
 07/10  11:00:00,158.382188718,4.57396702698,43.4975524275,0.0,48.2474882111,62.0547409583,2.18909362276,0.0,2.18909362276
 07/10  12:00:00,161.628974917,4.53851682722,47.3241373331,0.0,48.2474882111,61.5103924513,3.27486519791,0.0,3.27486519791
 07/10  13:00:00,176.402354306,5.52369673686,58.9624938006,0.0,48.2474882111,63.6602354638,2.18992416204,0.0,2.18992416204
 07/10  14:00:00,177.698086525,5.71001616386,63.6039945038,0.0,48.2474882111,60.1281475517,2.18835626244,0.0,2.18835626244
 07/10  15:00:00,187.57541956,6.55399464921,72.6373490536,0.0,48.2474882111,60.1281475517,1.10415538164,0.0,1.10415538164
 07/10  16:00:00,200.727107046,7.77839608063,81.674744999,0.0,48.2474882111,63.0180376616,2.18859608918,0.0,2.18859608918
 07/10  17:00:00,186.416446938,7.13941510386,78.94797952,0.0,37.5258241642,62.7947880557,2.18763029705,0.0,2.18763029705
 07/10  18:00:00,133.746132104,5.34700586455,65.5683470739,0.0,26.8041601173,36.0181789539,1.10360757138,0.0,1.10360757138
 07/10  19:00:00,122.695587927,4.76006067181,57.6735392992,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/10  20:00:00,94.0048610356,3.84758587354,43.5104499426,0.0,16.0824960704,28.0885557216,1.10341880967,0.0,1.10341880967
 07/10  21:00:00,94.6578954735,3.54667444431,33.4121247475,0.0,16.0824960704,26.8041601173,1.10312492972,0.0,1.10312492972
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,43.5852408573,0.571797808006,4.07725884968,0.0,2.68041601173,21.4433280938,1.10301290374,0.0,1.10301290374
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297530596,0.0,1.10297530596
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297524036,0.0,1.10297524036
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  06:00:00,43.6227184735,3.60680586643,12.1515763856,1.05173601006,5.36083202345,21.4433280938,1.10314406654,0.0,1.10314406654
 07/11  07:00:00,69.0408597796,3.27690213776,15.4778799696,1.51335187542,16.0824960704,32.6817896323,1.10353188083,0.0,1.10353188083
 07/11  08:00:00,145.459409504,4.46319782128,22.2230527165,0.113918273693,48.2474882111,70.4033123869,1.10417677088,0.0,1.10417677088
 07/11  09:00:00,142.428172464,4.71767979792,27.3998234026,0.0,48.2474882111,62.0547409583,2.18857855577,0.0,2.18857855577
 07/11  10:00:00,148.406449072,4.84216114352,35.1802120714,0.0,48.2474882111,60.1281475517,2.18852397765,0.0,2.18852397765
 07/11  11:00:00,156.757776007,4.84834293931,41.5987638046,0.0,48.2474882111,62.0547409583,2.18924916924,0.0,2.18924916924
 07/11  12:00:00,157.685233895,4.70600096813,43.2129121705,0.0,48.2474882111,61.5103924513,3.27501464935,0.0,3.27501464935
 07/11  13:00:00,167.071337945,5.56094230587,49.5942318702,0.0,48.2474882111,63.6602354638,2.18967870212,0.0,2.18967870212
 07/11  14:00:00,168.557479586,5.71606012884,54.4573436003,0.0,48.2474882111,60.1281475517,2.18811913059,0.0,2.18811913059
 07/11  15:00:00,178.706096154,6.42632288721,63.8956974096,0.0,48.2474882111,60.1281475517,1.10403591309,0.0,1.10403591309
 07/11  16:00:00,191.143147106,7.5834053506,72.2857757883,0.0,48.2474882111,63.0180376616,2.18906249207,0.0,2.18906249207
 07/11  17:00:00,177.816554752,7.3305232462,70.156979192,0.0,37.5258241642,62.7947880557,1.10379259128,0.0,1.10379259128
 07/11  18:00:00,123.324013544,5.2129008922,55.2803334868,0.0,26.8041601173,36.0181789539,1.10366634665,0.0,1.10366634665
 07/11  19:00:00,111.33278098,4.4201454396,46.6506475836,0.0,26.8041601173,33.4493877451,1.10349453709,0.0,1.10349453709
 07/11  20:00:00,89.2783545132,3.65334148075,38.978187813,0.0,16.0824960704,28.0885557216,1.10344929389,0.0,1.10344929389
 07/11  21:00:00,95.3326875233,3.47990704873,34.1536841928,0.0,16.0824960704,26.8041601173,1.10308422526,0.0,1.10308422526
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  23:00:00,43.4841464653,0.571797808006,3.97616445764,0.0,2.68041601173,21.4433280938,1.10303220791,0.0,1.10303220791
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297427586,0.0,1.10297427586
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029741398,0.0,1.1029741398
 07/12  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  06:00:00,40.3050720075,3.51491697345,8.11753165526,1.86002316741,5.36083202345,21.4433280938,1.10305999493,0.0,1.10305999493
 07/12  07:00:00,66.4144710349,3.32352442996,12.4673455756,1.85087523266,16.0824960704,32.6817896323,1.10354003874,0.0,1.10354003874
 07/12  08:00:00,141.638056199,4.5894998208,18.343350025,0.0459656611163,48.2474882111,70.4033123869,1.10404551937,0.0,1.10404551937
 07/12  09:00:00,138.973730338,4.75217356864,23.9108875059,0.0,48.2474882111,62.0547409583,2.18855636575,0.0,2.18855636575
 07/12  10:00:00,144.22561441,4.83711728201,31.0044212708,0.0,48.2474882111,60.1281475517,2.18851683174,0.0,2.18851683174
 07/12  11:00:00,152.762462764,4.78133781582,37.6704556847,0.0,48.2474882111,62.0547409583,2.1889693816,0.0,2.1889693816
 07/12  12:00:00,155.876112387,4.63623517935,41.473556451,0.0,48.2474882111,61.5103924513,2.18985601748,0.0,2.18985601748
 07/12  13:00:00,166.945178187,5.53128645199,49.4977279659,0.0,48.2474882111,63.6602354638,3.2747431944,0.0,3.2747431944
 07/12  14:00:00,170.706413408,5.80334270196,56.5189948491,0.0,48.2474882111,60.1281475517,1.10409563782,0.0,1.10409563782
 07/12  15:00:00,178.672416628,6.45667934755,63.8316614233,0.0,48.2474882111,60.1281475517,2.18820829457,0.0,2.18820829457
 07/12  16:00:00,187.504581284,7.49908829704,68.7315270202,0.0,48.2474882111,63.0180376616,2.18876885064,0.0,2.18876885064
 07/12  17:00:00,174.16532631,7.30668973709,66.5295842593,0.0,37.5258241642,62.7947880557,1.10377218466,0.0,1.10377218466
 07/12  18:00:00,122.980564707,5.36329327884,54.7864922629,0.0,26.8041601173,36.0181789539,1.10359829893,0.0,1.10359829893
 07/12  19:00:00,110.875895426,4.66473015579,45.9491773138,0.0,26.8041601173,33.4493877451,1.10338476676,0.0,1.10338476676
 07/12  20:00:00,87.5485065014,3.76221661467,37.1394646673,0.0,16.0824960704,28.0885557216,1.10343834582,0.0,1.10343834582
 07/12  21:00:00,96.0843262848,3.51280849706,34.872421506,0.0,16.0824960704,26.8041601173,1.10308319299,0.0,1.10308319299
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  23:00:00,44.4663248326,0.571797808006,4.95834282493,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301119341,0.0,1.10301119341
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297546232,0.0,1.10297546232
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297552797,0.0,1.10297552797
 07/13  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,48.6944130817,3.66714182749,17.4952549225,0.719416120334,5.36083202345,21.4433280938,1.10305693386,0.0,1.10305693386
 07/13  07:00:00,72.1921377007,3.36423335081,19.2252761135,0.829902439634,16.0824960704,32.6817896323,1.10352732856,0.0,1.10352732856
 07/13  08:00:00,148.8263053,4.7780336379,25.38903097,0.0,48.2474882111,70.4033123869,1.10412529231,0.0,1.10412529231
 07/13  09:00:00,144.672926765,4.45976765936,29.9024898422,0.0,48.2474882111,62.0547409583,2.18853604257,0.0,2.18853604257
 07/13  10:00:00,152.65109303,4.67878640929,39.5882307634,0.0,48.2474882111,60.1281475517,2.1887047473,0.0,2.1887047473
 07/13  11:00:00,158.56429626,4.70354766431,43.5500793324,0.0,48.2474882111,62.0547409583,2.18926960837,0.0,2.18926960837
 07/13  12:00:00,157.44389217,4.77425478794,42.9033166252,0.0,48.2474882111,61.5103924513,2.18988522205,0.0,2.18988522205
 07/13  13:00:00,166.057997389,5.62668016068,48.5151534597,0.0,48.2474882111,63.6602354638,3.27459340867,0.0,3.27459340867
 07/13  14:00:00,168.146961995,5.81974592778,53.9431402106,0.0,48.2474882111,60.1281475517,1.10413983279,0.0,1.10413983279
 07/13  15:00:00,172.589570799,6.33784793534,57.8676470071,0.0,48.2474882111,60.1281475517,2.18829438222,0.0,2.18829438222
 07/13  16:00:00,172.474395397,6.05314730507,55.1472821254,0.0,48.2474882111,63.0180376616,2.18902134562,0.0,2.18902134562
 07/13  17:00:00,157.646169055,5.65608624224,51.6610304986,0.0,37.5258241642,62.7947880557,1.10377387922,0.0,1.10377387922
 07/13  18:00:00,111.908003227,4.59360865201,44.4836154095,0.0,26.8041601173,36.0181789539,1.10357127979,0.0,1.10357127979
 07/13  19:00:00,103.306925784,4.31955442535,38.7253834018,0.0,26.8041601173,33.4493877451,1.10333521739,0.0,1.10333521739
 07/13  20:00:00,79.0336361536,3.61434169787,28.7724692362,0.0,16.0824960704,28.0885557216,1.10340866437,0.0,1.10340866437
 07/13  21:00:00,83.3426745397,3.4050083568,22.2385699012,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303975321,0.0,1.10303975321
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297428799,0.0,1.10297428799
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297433838,0.0,1.10297433838
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308887959,0.0,1.10308887959
 07/14  06:00:00,37.2061075086,3.47612329049,3.83386087714,3.08352312959,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  07:00:00,60.4367360404,3.26919231308,4.90336228881,3.49145564176,16.0824960704,32.6817896323,1.10339173261,0.0,1.10339173261
 07/14  08:00:00,131.680680826,4.03332732194,8.77894402075,0.209168791264,48.2474882111,70.4033123869,2.18813354469,0.0,2.18813354469
 07/14  09:00:00,126.651977701,3.98740212974,12.3539063082,0.0,48.2474882111,62.0547409583,2.18842938151,0.0,2.18842938151
 07/14  10:00:00,129.39530208,4.25120205953,16.7600241639,0.0,48.2474882111,60.1281475517,1.10422490104,0.0,1.10422490104
 07/14  11:00:00,134.982734521,4.30793054562,20.3641347121,0.0,48.2474882111,62.0547409583,3.27376676462,0.0,3.27376676462
 07/14  12:00:00,135.997666635,4.09773436192,22.1336115161,0.0,48.2474882111,61.5103924513,2.18990143933,0.0,2.18990143933
 07/14  13:00:00,142.27377002,4.6767115361,25.680894715,0.0,48.2474882111,63.6602354638,2.18973550234,0.0,2.18973550234
 07/14  14:00:00,141.158799097,4.72527579423,28.0494474455,0.0,48.2474882111,60.1281475517,2.18866280173,0.0,2.18866280173
 07/14  15:00:00,145.903666305,4.98407743775,32.5355130099,0.0,48.2474882111,60.1281475517,2.188171429,0.0,2.188171429
 07/14  16:00:00,155.307966411,5.85469369295,38.1793067514,0.0,48.2474882111,63.0180376616,1.10461130502,0.0,1.10461130502
 07/14  17:00:00,146.70550963,5.89436650369,40.4820908121,0.0,37.5258241642,62.7947880557,2.18796603803,0.0,2.18796603803
 07/14  18:00:00,100.692597502,4.44324019029,33.418578146,0.0,26.8041601173,36.0181789539,1.10353850292,0.0,1.10353850292
 07/14  19:00:00,93.0286942101,4.13946489242,28.6272413612,0.0,26.8041601173,33.4493877451,1.10336206765,0.0,1.10336206765
 07/14  20:00:00,72.2332167453,3.51098080462,22.0754107212,0.0,16.0824960704,28.0885557216,1.10348394457,0.0,1.10348394457
 07/14  21:00:00,77.9187051203,3.35056355111,16.6789891037,0.190056183782,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297549379,0.0,1.10297549379
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297489441,0.0,1.10297489441
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297496315,0.0,1.10297496315
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308887992,0.0,1.10308887992
 07/15  06:00:00,38.0490135287,3.38541883418,0.0,7.85099448315,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/15  07:00:00,43.439855894,3.26854761852,0.438982508933,7.78214313763,5.36083202345,26.5809105114,1.1032634871,0.0,1.1032634871
 07/15  08:00:00,70.5386359445,3.39333564424,5.06682537536,3.9663299809,26.8041601173,31.2995447326,1.10335218211,0.0,1.10335218211
 07/15  09:00:00,76.8199929705,3.50780985909,10.8601783658,2.0921674939,26.8041601173,33.5472370403,1.10356804701,0.0,1.10356804701
 07/15  10:00:00,80.7185312426,3.4598354499,16.763382175,1.09877306922,26.8041601173,32.583940337,1.10349778108,0.0,1.10349778108
 07/15  11:00:00,85.8611987095,3.28891376485,20.523632309,0.404419779607,26.8041601173,34.8316326447,1.10371203904,0.0,1.10371203904
 07/15  12:00:00,86.4823861756,3.2684697636,22.7887426946,0.0653364656877,26.8041601173,33.5472370403,1.10352108038,0.0,1.10352108038
 07/15  13:00:00,86.1400334773,3.26871073451,25.0802766999,0.0,26.8041601173,30.9784458315,1.10348438028,0.0,1.10348438028
 07/15  14:00:00,59.971326659,3.2684697636,27.3214654752,0.0,8.04124803518,21.3317032909,1.10335715551,0.0,1.10335715551
 07/15  15:00:00,60.7276350495,3.26859946316,29.3620397706,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/15  16:00:00,64.5905571317,3.43338950627,32.7390729086,0.0,8.04124803518,20.3684065876,1.1033130839,0.0,1.1033130839
 07/15  17:00:00,58.6992861498,3.61356886027,34.3877717067,0.0,2.68041601173,18.0090894769,1.10304767036,0.0,1.10304767036
 07/15  18:00:00,41.990091693,2.37704874568,20.8416907711,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  19:00:00,39.4209312678,2.18503772207,18.4645413695,0.0,2.68041601173,16.0824960704,1.10311344881,0.0,1.10311344881
 07/15  20:00:00,37.0498356564,1.7555993879,14.0555507589,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,35.2587430583,0.190599269335,1.49279161274,0.0,2.68041601173,16.0824960704,1.10316912309,0.0,1.10316912309
