Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297467696,0.0,1.10297467696
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293387805,0.0,1.10293387805
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029380163,0.0,1.1029380163
 07/16  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297130503,0.0,1.10297130503
 07/16  07:00:00,23.550866777,1.12095740489,3.65855719596,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  08:00:00,32.8909810158,2.69469918143,11.4249296582,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,31.5380423308,2.18475203111,10.5819381235,0.0,2.68041601173,16.0824960704,1.10299432945,0.0,1.10299432945
 07/16  10:00:00,37.482346415,2.73226670509,15.9787275337,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,31.3437064257,1.51411665022,11.0582375992,0.0,2.68041601173,16.0824960704,1.10305789075,0.0,1.10305789075
 07/16  12:00:00,28.5977655537,1.09800150902,8.72841186845,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  13:00:00,27.936146009,0.985243573089,8.17955025975,0.0,2.68041601173,16.0824960704,1.10316597139,0.0,1.10316597139
 07/16  14:00:00,26.1885159002,0.758393013168,6.65877071085,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  15:00:00,36.1071432378,1.72495065298,15.6108404086,0.0,2.68041601173,16.0824960704,1.10299033295,0.0,1.10299033295
 07/16  16:00:00,42.8583071548,2.3449737482,21.7419812304,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,44.6493010768,2.55465555697,23.3232933436,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  18:00:00,43.1097796505,2.40317744044,21.9352500339,0.0,2.68041601173,16.0824960704,1.10299495096,0.0,1.10299495096
 07/16  19:00:00,44.1661897088,2.54675528482,22.8480822478,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,36.0766887622,1.51678602634,13.3212172263,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306416057,0.0,1.10306416057
 07/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293277905,0.0,1.10293277905
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297347255,0.0,1.10297347255
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297389177,0.0,1.10297389177
 07/17  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,39.2690046799,3.41514918851,0.105816042948,8.93543923707,5.36083202345,21.4433280938,1.10310949599,0.0,1.10310949599
 07/17  07:00:00,67.2425044692,3.2684697636,5.32454047818,9.87676843067,16.0824960704,32.6817896323,1.10356178066,0.0,1.10356178066
 07/17  08:00:00,133.352390345,3.49424719986,10.1140281939,1.08487425901,48.2474882111,70.4033123869,1.1040742572,0.0,1.1040742572
 07/17  09:00:00,125.961124295,3.36220815098,12.1995099614,0.088736918896,48.2474882111,62.0547409583,2.18835861964,0.0,2.18835861964
 07/17  10:00:00,126.299849775,3.34561271283,14.5701612053,0.0,48.2474882111,60.1281475517,2.18854314331,0.0,2.18854314331
 07/17  11:00:00,132.635780975,3.50689016645,18.8182215446,0.0,48.2474882111,62.0547409583,2.18897976704,0.0,2.18897976704
 07/17  12:00:00,136.177741276,3.53500560396,22.8764149158,0.0,48.2474882111,61.5103924513,2.18984600074,0.0,2.18984600074
 07/17  13:00:00,144.929177563,3.96690385017,29.0461099436,0.0,48.2474882111,63.6602354638,3.27469839449,0.0,3.27469839449
 07/17  14:00:00,147.799557717,4.15350556223,35.2619762982,0.0,48.2474882111,60.1281475517,1.10407810909,0.0,1.10407810909
 07/17  15:00:00,151.819961075,4.48356928718,38.9523159314,0.0,48.2474882111,60.1281475517,2.18816382143,0.0,2.18816382143
 07/17  16:00:00,161.155931635,5.32982842249,44.5521372461,0.0,48.2474882111,63.0180376616,2.18870415115,0.0,2.18870415115
 07/17  17:00:00,151.203530338,5.32557708033,45.5489009439,0.0,37.5258241642,62.7947880557,1.10374062012,0.0,1.10374062012
 07/17  18:00:00,107.574643477,4.261568586,40.4822957254,0.0,26.8041601173,36.0181789539,1.10356690672,0.0,1.10356690672
 07/17  19:00:00,102.353789805,3.95876737473,38.1330344736,0.0,26.8041601173,33.4493877451,1.10335720332,0.0,1.10335720332
 07/17  20:00:00,82.1768979039,3.43847079378,29.6242685574,0.0,16.0824960704,28.0885557216,1.10340647443,0.0,1.10340647443
 07/17  21:00:00,84.8377146494,3.30969910883,23.5213803416,0.307538917191,16.0824960704,26.8041601173,1.10309215539,0.0,1.10309215539
 07/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297282933,0.0,1.10297282933
 07/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297320594,0.0,1.10297320594
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297368899,0.0,1.10297368899
 07/18  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  06:00:00,42.4685491165,3.43590508962,6.3025128042,5.9175310113,5.36083202345,21.4433280938,1.10304570291,0.0,1.10304570291
 07/18  07:00:00,68.0193626552,3.2684697636,9.53013292716,6.44803416772,16.0824960704,32.6817896323,1.10348172422,0.0,1.10348172422
 07/18  08:00:00,136.577024881,3.58663441988,14.0380634472,0.293086321448,48.2474882111,70.4033123869,1.10406370049,0.0,1.10406370049
 07/18  09:00:00,130.685130995,3.50372381033,16.8707379209,0.0,48.2474882111,62.0547409583,2.18839776283,0.0,2.18839776283
 07/18  10:00:00,130.377730035,3.54236964965,18.4512845286,0.0,48.2474882111,60.1281475517,2.18855026485,0.0,2.18855026485
 07/18  11:00:00,134.570565601,3.72979663575,20.5300997014,0.0,48.2474882111,62.0547409583,2.18909352856,0.0,2.18909352856
 07/18  12:00:00,137.171833918,3.72893242147,23.6765807398,0.0,48.2474882111,61.5103924513,2.19007413594,0.0,2.19007413594
 07/18  13:00:00,145.071212027,4.26369812345,28.8913501348,0.0,48.2474882111,63.6602354638,2.18989458537,0.0,2.18989458537
 07/18  14:00:00,144.881952262,4.35594749253,32.1419289122,0.0,48.2474882111,60.1281475517,2.18860094326,0.0,2.18860094326
 07/18  15:00:00,150.436646195,4.62622807599,37.426342262,0.0,48.2474882111,60.1281475517,2.18807524377,0.0,2.18807524377
 07/18  16:00:00,156.803866618,5.36250337132,40.16739728,0.0,48.2474882111,63.0180376616,2.18877776033,0.0,2.18877776033
 07/18  17:00:00,148.459450331,5.42063176882,42.7097662479,0.0,37.5258241642,62.7947880557,1.1038180984,0.0,1.1038180984
 07/18  18:00:00,104.086468712,4.18232966925,37.0733598772,0.0,26.8041601173,36.0181789539,1.10358710696,0.0,1.10358710696
 07/18  19:00:00,97.6442251628,3.86498681679,33.5172503896,0.0,26.8041601173,33.4493877451,1.10332388951,0.0,1.10332388951
 07/18  20:00:00,78.6783664793,3.40128650805,26.1481637344,0.0147576841155,16.0824960704,28.0885557216,1.10347815047,0.0,1.10347815047
 07/18  21:00:00,82.6675518882,3.29994152639,21.263198885,0.405315195021,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297589513,0.0,1.10297589513
 07/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297452201,0.0,1.10297452201
 07/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297447327,0.0,1.10297447327
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307880556,0.0,1.10307880556
 07/19  06:00:00,48.7479612719,3.46347411401,15.5404245871,2.93146235939,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  07:00:00,71.0395859011,3.2684697636,15.1072309144,3.89115942629,16.0824960704,32.6817896323,1.1034752577,0.0,1.1034752577
 07/19  08:00:00,138.953535762,3.67308982085,16.4346626359,0.186542613137,48.2474882111,70.4033123869,2.18817893477,0.0,2.18817893477
 07/19  09:00:00,130.355075852,3.630410559,16.4139960292,0.0,48.2474882111,62.0547409583,1.10423709262,0.0,1.10423709262
 07/19  10:00:00,131.525685632,3.68626084693,19.4553489283,0.0,48.2474882111,60.1281475517,2.1886974928,0.0,2.1886974928
 07/19  11:00:00,136.389019244,3.91535786187,22.1629921182,0.0,48.2474882111,62.0547409583,2.18894329585,0.0,2.18894329585
 07/19  12:00:00,139.014441454,3.86706060752,25.3810600898,0.0,48.2474882111,61.5103924513,3.27469942261,0.0,3.27469942261
 07/19  13:00:00,146.118723599,4.29719629703,29.9053635334,0.0,48.2474882111,63.6602354638,2.18968779619,0.0,2.18968779619
 07/19  14:00:00,141.753397561,4.30870929145,29.0606124125,0.0,48.2474882111,60.1281475517,2.18842812311,0.0,2.18842812311
 07/19  15:00:00,141.904180598,4.45298373419,29.0671210073,0.0,48.2474882111,60.1281475517,1.10397512739,0.0,1.10397512739
 07/19  16:00:00,147.175645199,4.66162342332,31.2400558092,0.0,48.2474882111,63.0180376616,2.18862971517,0.0,2.18862971517
 07/19  17:00:00,135.965443265,4.47751972162,31.1588712297,0.0,37.5258241642,62.7947880557,2.18764296975,0.0,2.18764296975
 07/19  18:00:00,91.9119023981,3.53101879591,25.550104437,0.0,26.8041601173,36.0181789539,1.10360688604,0.0,1.10360688604
 07/19  19:00:00,88.2593075548,3.45145020174,24.5458693966,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/19  20:00:00,74.238511245,3.2797094259,21.7676670342,0.0769762321581,16.0824960704,28.0885557216,1.10341485665,0.0,1.10341485665
 07/19  21:00:00,81.0902838115,3.2684697636,19.1090257566,1.01369200959,16.0824960704,26.8041601173,1.10311995356,0.0,1.10311995356
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297327857,0.0,1.10297327857
 07/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297264951,0.0,1.10297264951
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297126689,0.0,1.10297126689
 07/20  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  06:00:00,37.7162052649,3.41504963423,0.959566385446,6.52898903385,5.36083202345,21.4433280938,1.10313064858,0.0,1.10313064858
 07/20  07:00:00,67.026356767,3.27309745892,9.19726228981,5.78327122153,16.0824960704,32.6817896323,1.10359591486,0.0,1.10359591486
 07/20  08:00:00,139.761430345,3.96161138189,16.4598862267,0.680692043959,48.2474882111,70.4033123869,1.10413786846,0.0,1.10413786846
 07/20  09:00:00,134.017458261,4.02980108218,19.6451863689,0.0318015466831,48.2474882111,62.0547409583,2.18847663616,0.0,2.18847663616
 07/20  10:00:00,135.847587021,4.04646288574,23.4170482782,0.0,48.2474882111,60.1281475517,2.18865468762,0.0,2.18865468762
 07/20  11:00:00,142.199833179,4.05559860487,27.8335653109,0.0,48.2474882111,62.0547409583,2.1890849947,0.0,2.1890849947
 07/20  12:00:00,143.547821133,3.90493992491,29.8765604511,0.0,48.2474882111,61.5103924513,2.18993992335,0.0,2.18993992335
 07/20  13:00:00,152.868452989,4.57525561679,36.3770336037,0.0,48.2474882111,63.6602354638,3.27482547006,0.0,3.27482547006
 07/20  14:00:00,153.781774615,4.74750904639,40.6501897121,0.0,48.2474882111,60.1281475517,1.10411481172,0.0,1.10411481172
 07/20  15:00:00,158.790457812,5.1013311804,45.3050507743,0.0,48.2474882111,60.1281475517,2.18823336662,0.0,2.18823336662
 07/20  16:00:00,167.420861476,5.99843088707,50.1484646225,0.0,48.2474882111,63.0180376616,2.18876653133,0.0,2.18876653133
 07/20  17:00:00,155.925913895,5.94786140854,49.6490001724,0.0,37.5258241642,62.7947880557,1.10376729416,0.0,1.10376729416
 07/20  18:00:00,107.756711951,4.4059743721,40.5199584141,0.0,26.8041601173,36.0181789539,1.10359020822,0.0,1.10359020822
 07/20  19:00:00,99.8996328546,4.02018035532,35.6174645428,0.0,26.8041601173,33.4493877451,1.10337528455,0.0,1.10337528455
 07/20  20:00:00,80.8850617407,3.4695157971,28.3013873908,0.0,16.0824960704,28.0885557216,1.10342469385,0.0,1.10342469385
 07/20  21:00:00,87.5055289098,3.33673025679,26.4697023713,0.0,16.0824960704,26.8041601173,1.10309700603,0.0,1.10309700603
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297405795,0.0,1.10297405795
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297362462,0.0,1.10297362462
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297324774,0.0,1.10297324774
 07/21  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  06:00:00,38.3798414076,3.4551501818,4.53048702495,3.58160398953,5.36083202345,21.4433280938,1.10305030085,0.0,1.10305030085
 07/21  07:00:00,66.7591873809,3.28269374705,11.1452552822,3.55851255488,16.0824960704,32.6817896323,1.10349832643,0.0,1.10349832643
 07/21  08:00:00,144.474989434,4.19508192412,21.4652173654,0.15544945264,48.2474882111,70.4033123869,1.10407712333,0.0,1.10407712333
 07/21  09:00:00,140.671690302,4.38866814674,25.9723528915,0.0,48.2474882111,62.0547409583,2.18842088642,0.0,2.18842088642
 07/21  10:00:00,141.276422705,4.43647044159,28.4558764066,0.0,48.2474882111,60.1281475517,2.18856572407,0.0,2.18856572407
 07/21  11:00:00,148.668022352,4.43957340031,33.917779688,0.0,48.2474882111,62.0547409583,2.18910028592,0.0,2.18910028592
 07/21  12:00:00,150.662580024,4.34307416809,36.5531850997,0.0,48.2474882111,61.5103924513,2.19007019004,0.0,2.19007019004
 07/21  13:00:00,162.268043508,5.18122141596,45.1706583232,0.0,48.2474882111,63.6602354638,2.18988306579,0.0,2.18988306579
 07/21  14:00:00,165.93744677,5.38073325691,52.1726376564,0.0,48.2474882111,60.1281475517,2.18858541107,0.0,2.18858541107
 07/21  15:00:00,173.863373212,6.0326716818,59.4466256736,0.0,48.2474882111,60.1281475517,2.18805367739,0.0,2.18805367739
 07/21  16:00:00,186.382059025,7.18456051253,67.9235325456,0.0,48.2474882111,63.0180376616,2.18874665869,0.0,2.18874665869
 07/21  17:00:00,175.707408697,7.09248848218,68.2858679004,0.0,37.5258241642,62.7947880557,1.10380278519,0.0,1.10380278519
 07/21  18:00:00,123.549924407,5.17491387869,55.544231363,0.0,26.8041601173,36.0181789539,1.1035722322,0.0,1.1035722322
 07/21  19:00:00,113.810526835,4.61290258262,48.9356362962,0.0,26.8041601173,33.4493877451,1.1033856831,0.0,1.1033856831
 07/21  20:00:00,91.3429207117,3.71239900582,38.5163631531,0.0,16.0824960704,28.0885557216,1.10330865993,0.0,1.10330865993
 07/21  21:00:00,93.7498225267,3.47390209201,32.5768241529,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297546712,0.0,1.10297546712
 07/21  23:00:00,42.4226150504,0.381198538671,3.10523231208,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  24:00:00,40.6610698107,0.190599269335,1.53428634171,0.0,2.68041601173,21.4433280938,1.10297424765,0.0,1.10297424765
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297313058,0.0,1.10297313058
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309430495,0.0,1.10309430495
 07/22  06:00:00,45.9855018507,3.48605892594,14.224479889,1.46236282441,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,55.1424378929,3.31178229302,18.1393354304,1.74113754057,5.36083202345,26.5809105114,1.10321139184,0.0,1.10321139184
 07/22  08:00:00,86.4899890451,3.56513413637,24.2691605841,0.543549380668,26.8041601173,31.2995447326,1.10336274329,0.0,1.10336274329
 07/22  09:00:00,94.0301657337,3.70646277354,29.8084848653,0.155380843133,26.8041601173,33.5472370403,1.10357755696,0.0,1.10357755696
 07/22  10:00:00,95.481105539,3.67492365273,32.4096413379,0.0,26.8041601173,32.583940337,1.1035037947,0.0,1.1035037947
 07/22  11:00:00,97.9028813533,3.46147008672,32.7971784105,0.0,26.8041601173,34.8316326447,1.10371408444,0.0,1.10371408444
 07/22  12:00:00,100.025191224,3.46901906372,36.1963349083,0.0,26.8041601173,33.5472370403,1.10352071022,0.0,1.10352071022
 07/22  13:00:00,102.603363451,3.696780343,41.1155370653,0.0,26.8041601173,30.9784458315,1.10348102852,0.0,1.10348102852
 07/22  14:00:00,75.3316678267,3.52569557112,42.4245808354,0.0,8.04124803518,21.3317032909,1.10335185167,0.0,1.10335185167
 07/22  15:00:00,78.0149458391,3.58790830402,46.3300417193,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/22  16:00:00,83.3690837509,3.90221775736,51.0487712767,0.0,8.04124803518,20.3684065876,1.10330409318,0.0,1.10330409318
 07/22  17:00:00,76.8497025514,3.9712344496,52.180522519,0.0,2.68041601173,18.0090894769,1.10305487519,0.0,1.10305487519
 07/22  18:00:00,47.024514372,2.41229848569,25.8408637101,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  19:00:00,41.975212725,2.11445380889,21.0894067399,0.0,2.68041601173,16.0824960704,1.10311323165,0.0,1.10311323165
 07/22  20:00:00,36.4770301068,1.1181291864,11.6528820776,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  21:00:00,37.7180364111,0.381198538671,3.76148569619,0.0,2.68041601173,16.0824960704,1.10319352645,0.0,1.10319352645
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297138719,0.0,1.10297138719
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293670283,0.0,1.10293670283
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293128068,0.0,1.10293128068
 07/23  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293737672,0.0,1.10293737672
 07/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  09:00:00,26.3709781634,1.16064480676,6.43898118049,0.0,2.68041601173,16.0824960704,1.10298904074,0.0,1.10298904074
 07/23  10:00:00,36.8062226856,2.29156372808,15.7433067814,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  11:00:00,29.5170608395,1.22506768858,9.52064097478,0.0,2.68041601173,16.0824960704,1.10306856106,0.0,1.10306856106
 07/23  12:00:00,29.6840418435,1.05934777993,9.85334188741,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  13:00:00,32.4571853028,1.28771098632,12.3981221403,0.0,2.68041601173,16.0824960704,1.10318628213,0.0,1.10318628213
 07/23  14:00:00,36.4568254981,1.70382612752,15.9816471944,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  15:00:00,36.8912781792,1.68645094322,16.4334750598,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,47.4461291112,2.69191334036,25.9828635946,0.0,2.68041601173,16.0824960704,1.10298628735,0.0,1.10298628735
 07/23  17:00:00,42.3864684349,2.21502402933,21.4000922294,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  18:00:00,47.8119542246,2.75560203191,26.2850000165,0.0,2.68041601173,16.0824960704,1.10299050105,0.0,1.10299050105
 07/23  19:00:00,41.5888268135,2.19359588227,20.623878755,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  20:00:00,46.7583814556,2.27853527098,20.7738273418,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308275061,0.0,1.10308275061
 07/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102937487,0.0,1.102937487
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297251035,0.0,1.10297251035
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10274986671,0.0,1.10274986671
 07/24  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  06:00:00,39.8842943889,3.45380530103,6.09214730739,3.5257415691,5.36083202345,21.4433280938,1.10305611673,0.0,1.10305611673
 07/24  07:00:00,65.0056996892,3.2684697636,9.53024445676,3.43425967208,16.0824960704,32.6817896323,1.1035455496,0.0,1.1035455496
 07/24  08:00:00,137.919321421,3.93872910651,15.0676350313,0.253716591138,48.2474882111,70.4033123869,1.10401232242,0.0,1.10401232242
 07/24  09:00:00,133.953475657,4.12473099785,19.5180753953,0.0,48.2474882111,62.0547409583,2.1884565063,0.0,2.1884565063
 07/24  10:00:00,137.540213958,4.22897668018,24.9271614208,0.0,48.2474882111,60.1281475517,2.18863201058,0.0,2.18863201058
 07/24  11:00:00,146.283458577,4.23356107948,31.7392282344,0.0,48.2474882111,62.0547409583,2.18941367812,0.0,2.18941367812
 07/24  12:00:00,148.423798342,4.14915650313,34.5083210824,0.0,48.2474882111,61.5103924513,2.18998906534,0.0,2.18998906534
 07/24  13:00:00,160.262724423,4.97392805255,43.3726326018,0.0,48.2474882111,63.6602354638,3.27469370742,0.0,3.27469370742
 07/24  14:00:00,159.831941972,5.08375955602,46.3641065587,0.0,48.2474882111,60.1281475517,1.10416609849,0.0,1.10416609849
 07/24  15:00:00,163.515446951,5.44547932645,49.6858917677,0.0,48.2474882111,60.1281475517,2.18779205734,0.0,2.18779205734
 07/24  16:00:00,173.097963226,6.33990294431,55.4840943151,0.0,48.2474882111,63.0180376616,2.18901890103,0.0,2.18901890103
 07/24  17:00:00,161.872419092,6.18235633832,55.36101044,0.0,37.5258241642,62.7947880557,1.10376877685,0.0,1.10376877685
 07/24  18:00:00,113.80939831,4.55641722898,46.4222019162,0.0,26.8041601173,36.0181789539,1.10356249131,0.0,1.10356249131
 07/24  19:00:00,107.598933686,4.15662360208,43.1803221275,0.0,26.8041601173,33.4493877451,1.10332477572,0.0,1.10332477572
 07/24  20:00:00,88.7888725415,3.52418671197,36.1505272767,0.0,16.0824960704,28.0885557216,1.10339412441,0.0,1.10339412441
 07/24  21:00:00,91.8812433303,3.37832339059,30.7953020522,0.0085216057011,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303153949,0.0,1.10303153949
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297374105,0.0,1.10297374105
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297346813,0.0,1.10297346813
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307938686,0.0,1.10307938686
 07/25  06:00:00,48.773802247,3.47283122837,15.3021057657,3.18626504159,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  07:00:00,72.0885299075,3.2684697636,16.422914922,3.62441942521,16.0824960704,32.6817896323,1.10348266349,0.0,1.10348266349
 07/25  08:00:00,141.796610792,3.72584552762,19.2878634865,0.123661085534,48.2474882111,70.4033123869,2.18810963754,0.0,2.18810963754
 07/25  09:00:00,135.527746113,3.69315880924,21.5239180398,0.0,48.2474882111,62.0547409583,2.18853405358,0.0,2.18853405358
 07/25  10:00:00,134.98525009,3.76694075467,22.834233478,0.0,48.2474882111,60.1281475517,1.10438824064,0.0,1.10438824064
 07/25  11:00:00,140.903220066,3.98413135926,26.6084194434,0.0,48.2474882111,62.0547409583,2.18909068185,0.0,2.18909068185
 07/25  12:00:00,145.133370507,3.97597058457,31.3910791659,0.0,48.2474882111,61.5103924513,3.2748913897,0.0,3.2748913897
 07/25  13:00:00,160.491555646,4.67108292007,43.9043089565,0.0,48.2474882111,63.6602354638,2.18979523,0.0,2.18979523
 07/25  14:00:00,164.757714999,4.79872532068,51.5749138219,0.0,48.2474882111,60.1281475517,2.18838673039,0.0,2.18838673039
 07/25  15:00:00,165.766701708,5.15185468094,52.23077117,0.0,48.2474882111,60.1281475517,1.10414734972,0.0,1.10414734972
 07/25  16:00:00,173.593307129,6.04495421264,56.27438695,0.0,48.2474882111,63.0180376616,2.18870739415,0.0,2.18870739415
 07/25  17:00:00,165.321008475,6.03714677974,58.9548093811,0.0,37.5258241642,62.7947880557,2.18780103008,0.0,2.18780103008
 07/25  18:00:00,119.627734993,4.53563088498,52.2613249427,0.0,26.8041601173,36.0181789539,1.10363048142,0.0,1.10363048142
 07/25  19:00:00,113.360341994,4.22351008682,48.8748439502,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/25  20:00:00,94.2518014392,3.54385993778,41.5937829487,0.0,16.0824960704,28.0885557216,1.10343257765,0.0,1.10343257765
 07/25  21:00:00,98.4830301764,3.37186731757,37.3693696429,0.0426969341705,16.0824960704,26.8041601173,1.10322592537,0.0,1.10322592537
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297355825,0.0,1.10297355825
 07/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297349079,0.0,1.10297349079
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297336008,0.0,1.10297336008
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  06:00:00,45.6404726509,3.47821518248,11.1003487608,4.24930849627,5.36083202345,21.4433280938,1.1031380034,0.0,1.1031380034
 07/26  07:00:00,74.7978633039,3.2684697636,16.9306253937,5.82604234991,16.0824960704,32.6817896323,1.10351871699,0.0,1.10351871699
 07/26  08:00:00,145.724649198,3.71039680575,22.8251467112,0.529864989239,48.2474882111,70.4033123869,1.10414500418,0.0,1.10414500418
 07/26  09:00:00,138.390819674,3.66007197827,24.4170053164,0.00307311595968,48.2474882111,62.0547409583,2.188483436,0.0,2.188483436
 07/26  10:00:00,139.685748078,3.7111725631,27.5904996578,0.0,48.2474882111,60.1281475517,2.18864809932,0.0,2.18864809932
 07/26  11:00:00,146.685623625,3.85764115732,32.5173132045,0.0,48.2474882111,62.0547409583,2.18906314673,0.0,2.18906314673
 07/26  12:00:00,149.624504803,3.8006787045,36.057505342,0.0,48.2474882111,61.5103924513,2.18990053232,0.0,2.18990053232
 07/26  13:00:00,155.789033873,4.31519920374,39.5576708999,0.0,48.2474882111,63.6602354638,3.27477388122,0.0,3.27477388122
 07/26  14:00:00,151.728318079,4.4832238966,38.8610183255,0.0,48.2474882111,60.1281475517,1.10408553005,0.0,1.10408553005
 07/26  15:00:00,154.896258565,4.73060667133,41.7815760367,0.0,48.2474882111,60.1281475517,2.18816303531,0.0,2.18816303531
 07/26  16:00:00,160.919776042,5.21924943872,44.4265606364,0.0,48.2474882111,63.0180376616,2.1886808128,0.0,2.1886808128
 07/26  17:00:00,147.024416563,5.03605305124,41.659311198,0.0,37.5258241642,62.7947880557,1.10372670086,0.0,1.10372670086
 07/26  18:00:00,99.1468243803,4.00961222967,32.3064329853,0.0,26.8041601173,36.0181789539,1.10355080368,0.0,1.10355080368
 07/26  19:00:00,90.0868987045,3.73507924029,26.0898315077,0.0,26.8041601173,33.4493877451,1.10334125227,0.0,1.10334125227
 07/26  20:00:00,71.9065603336,3.34941729247,19.4107625044,0.0322219839478,16.0824960704,28.0885557216,1.10345980456,0.0,1.10345980456
 07/26  21:00:00,75.6694361434,3.28108411925,14.1598294725,0.529426269963,16.0824960704,26.8041601173,1.10308234412,0.0,1.10308234412
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297345743,0.0,1.10297345743
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297312248,0.0,1.10297312248
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297271903,0.0,1.10297271903
 07/27  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  06:00:00,38.0093714615,3.40698707608,1.94000598469,5.84977818935,5.36083202345,21.4433280938,1.10305113118,0.0,1.10305113118
 07/27  07:00:00,61.4262201611,3.2684697636,3.50037488541,5.88464971533,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/27  08:00:00,131.210465001,3.67662356353,8.3497688506,0.524831894469,48.2474882111,70.4033123869,2.18794997246,0.0,2.18794997246
 07/27  09:00:00,125.964800268,3.79048456735,11.859563651,0.0040827864551,48.2474882111,62.0547409583,2.18850607714,0.0,2.18850607714
 07/27  10:00:00,126.073038914,3.82169210552,13.8672709518,0.0,48.2474882111,60.1281475517,1.10425071764,0.0,1.10425071764
 07/27  11:00:00,131.956242994,3.91423980224,17.7313339282,0.0,48.2474882111,62.0547409583,3.27378869183,0.0,3.27378869183
 07/27  12:00:00,134.008593695,3.85160772371,20.3906652143,0.0,48.2474882111,61.5103924513,2.18986870561,0.0,2.18986870561
 07/27  13:00:00,140.307331716,4.50483847713,23.8863294696,0.0,48.2474882111,63.6602354638,2.18967159683,0.0,2.18967159683
 07/27  14:00:00,138.975222906,4.57678041326,26.0143666356,0.0,48.2474882111,60.1281475517,2.18857902958,0.0,2.18857902958
 07/27  15:00:00,141.554765747,4.76589536607,28.4047945245,0.0,48.2474882111,60.1281475517,1.1041376397,0.0,1.1041376397
 07/27  16:00:00,149.316086903,5.33805761379,32.7040633222,0.0,48.2474882111,63.0180376616,2.18890587603,0.0,2.18890587603
 07/27  17:00:00,138.727501609,5.20597890968,33.1924703851,0.0,37.5258241642,62.7947880557,2.18797817472,0.0,2.18797817472
 07/27  18:00:00,94.1314538125,3.86202305242,27.4386515948,0.0,26.8041601173,36.0181789539,1.10358891133,0.0,1.10358891133
 07/27  19:00:00,89.8510365025,3.73105126004,25.857997286,0.0,26.8041601173,33.4493877451,1.10337655154,0.0,1.10337655154
 07/27  20:00:00,74.8782528117,3.37884442699,22.385249832,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/27  21:00:00,81.2729616937,3.30069056078,20.0168213353,0.256353515983,16.0824960704,26.8041601173,1.10327695259,0.0,1.10327695259
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297257814,0.0,1.10297257814
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297164409,0.0,1.10297164409
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029705945,0.0,1.1029705945
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030760446,0.0,1.1030760446
 07/28  06:00:00,39.5108512397,3.44221411265,4.25220235376,5.00383456195,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  07:00:00,65.6641617853,3.26904900518,8.82595093023,4.79643605312,16.0824960704,32.6817896323,1.1035661626,0.0,1.1035661626
 07/28  08:00:00,137.687206475,3.9682555728,14.6016317718,0.458078438112,48.2474882111,70.4033123869,2.18819651899,0.0,2.18819651899
 07/28  09:00:00,133.116062122,4.10192093778,18.6944522353,0.00901968561974,48.2474882111,62.0547409583,1.10429657315,0.0,1.10429657315
 07/28  10:00:00,137.144141383,4.19062969729,24.569435829,0.0,48.2474882111,60.1281475517,2.18856333984,0.0,2.18856333984
 07/28  11:00:00,144.653968427,4.18866095548,30.1546382079,0.0,48.2474882111,62.0547409583,2.18923621045,0.0,2.18923621045
 07/28  12:00:00,147.873557157,4.08742027638,34.0198161244,0.0,48.2474882111,61.5103924513,2.19006766336,0.0,2.19006766336
 07/28  13:00:00,157.760654179,4.94546866477,40.8990217454,0.0,48.2474882111,63.6602354638,3.27498673217,0.0,3.27498673217
 07/28  14:00:00,157.398968982,5.10813624566,43.9067568795,0.0,48.2474882111,60.1281475517,1.10415957785,0.0,1.10415957785
 07/28  15:00:00,161.511600334,5.48672830936,47.6407961677,0.0,48.2474882111,60.1281475517,2.18810760191,0.0,2.18810760191
 07/28  16:00:00,172.141515137,6.36494996014,54.5025992102,0.0,48.2474882111,63.0180376616,2.18883049515,0.0,2.18883049515
 07/28  17:00:00,161.896465588,6.14090127179,55.4265120022,0.0,37.5258241642,62.7947880557,1.10379302596,0.0,1.10379302596
 07/28  18:00:00,112.926905277,4.50168904549,45.5944370664,0.0,26.8041601173,36.0181789539,1.10361117618,0.0,1.10361117618
 07/28  19:00:00,105.308762101,4.11562311564,40.9311510293,0.0,26.8041601173,33.4493877451,1.10339003667,0.0,1.10339003667
 07/28  20:00:00,88.7517498802,3.48740546481,33.6828525293,0.0,16.0824960704,28.0885557216,1.10346628039,0.0,1.10346628039
 07/28  21:00:00,88.4617930994,3.35242127887,27.3964400717,0.0138354671257,16.0824960704,26.8041601173,1.10308087237,0.0,1.10308087237
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297300904,0.0,1.10297300904
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297313829,0.0,1.10297313829
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297311009,0.0,1.10297311009
 07/29  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  06:00:00,41.1696661864,3.4229032328,6.45008731029,4.48407543192,5.36083202345,21.4433280938,1.10305101124,0.0,1.10305101124
 07/29  07:00:00,51.8990174192,3.27058070605,12.1010264586,4.57722762556,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/29  08:00:00,79.615920689,3.45028665734,16.0811642,1.97232488768,26.8041601173,31.2995447326,1.10332962644,0.0,1.10332962644
 07/29  09:00:00,84.8541459645,3.58283192182,19.8720806224,1.03939616861,26.8041601173,33.5472370403,1.10358296857,0.0,1.10358296857
 07/29  10:00:00,85.5175685092,3.51927173878,22.1975889265,0.404167295487,26.8041601173,32.583940337,1.10352606275,0.0,1.10352606275
 07/29  11:00:00,90.0047990229,3.31776723371,24.9512977185,0.091501214664,26.8041601173,34.8316326447,1.1036962794,0.0,1.1036962794
 07/29  12:00:00,91.0876340871,3.2711703478,27.4566264876,0.0,26.8041601173,33.5472370403,1.10353784376,0.0,1.10353784376
 07/29  13:00:00,91.6377948441,3.35325991854,30.4934888826,0.0,26.8041601173,30.9784458315,1.10349873169,0.0,1.10349873169
 07/29  14:00:00,65.3545573794,3.31198629464,32.6611796646,0.0,8.04124803518,21.3317032909,1.10313936275,0.0,1.10313936275
 07/29  15:00:00,65.6667187773,3.3110622924,34.2586606691,0.0,8.04124803518,20.0473076865,1.10333476675,0.0,1.10333476675
 07/29  16:00:00,68.7703470243,3.52334511298,36.8289071944,0.0,8.04124803518,20.3684065876,1.10331578086,0.0,1.10331578086
 07/29  17:00:00,61.3584524757,3.60955867164,37.0509482212,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/29  18:00:00,42.8562589792,2.37174656442,21.7131602386,0.0,2.68041601173,16.0824960704,1.10311520993,0.0,1.10311520993
 07/29  19:00:00,40.7706791997,2.14825659217,19.8510704314,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  20:00:00,37.3476197889,1.09800150902,10.0762661037,0.0,2.68041601173,16.0824960704,1.10308956979,0.0,1.10308956979
 07/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297262863,0.0,1.10297262863
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295310886,0.0,1.10295310886
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293676031,0.0,1.10293676031
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304230069,0.0,1.10304230069
 07/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293348616,0.0,1.10293348616
 07/30  09:00:00,23.2145418344,0.642698763509,3.80049089467,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,27.90399378,1.26176387518,7.8708777286,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  11:00:00,27.9123505152,1.13558748766,8.00541085133,0.0,2.68041601173,16.0824960704,1.10304701444,0.0,1.10304701444
 07/30  12:00:00,28.4718981733,1.13558748766,8.56495850939,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  13:00:00,27.154327353,0.946322906387,7.43665227039,0.0,2.68041601173,16.0824960704,1.10314667064,0.0,1.10314667064
 07/30  14:00:00,28.3540238337,1.02282955173,8.55984210578,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  15:00:00,37.3912390084,1.87616042051,16.7437264117,0.0,2.68041601173,16.0824960704,1.10300257563,0.0,1.10300257563
 07/30  16:00:00,35.0385666972,1.71313382707,14.5540806939,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  17:00:00,27.768601126,0.947657594445,8.04959135537,0.0,2.68041601173,16.0824960704,1.10298830457,0.0,1.10298830457
 07/30  18:00:00,36.1166860202,2.07615520747,15.2691786366,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  19:00:00,31.2828708542,1.8716055654,10.6399131126,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  20:00:00,29.9590768001,0.721607847358,3.0641167765,0.0,2.68041601173,16.0824960704,1.10297080356,0.0,1.10297080356
 07/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292745134,0.0,1.10292745134
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296999571,0.0,1.10296999571
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297295229,0.0,1.10297295229
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308502388,0.0,1.10308502388
 07/31  06:00:00,44.0925045115,3.35827934486,0.0,13.9216249553,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  07:00:00,63.0589294,3.2684697636,0.0,11.0177338397,16.0824960704,32.6817896323,1.10350103992,0.0,1.10350103992
 07/31  08:00:00,126.369449748,3.51917447194,2.31707368247,1.87396090113,48.2474882111,70.4033123869,2.18838219721,0.0,2.18838219721
 07/31  09:00:00,121.820974359,3.52717873838,7.46061372542,0.5225126316,48.2474882111,62.0547409583,1.10431805888,0.0,1.10431805888
 07/31  10:00:00,123.972511008,3.60884167192,11.9787012782,0.000892200776575,48.2474882111,60.1281475517,2.18860280715,0.0,2.18860280715
 07/31  11:00:00,127.402674168,3.56414557585,13.5278593288,0.0,48.2474882111,62.0547409583,2.18927107283,0.0,2.18927107283
 07/31  12:00:00,130.352306944,3.56444908503,17.0215371025,0.0,48.2474882111,61.5103924513,3.27493534926,0.0,3.27493534926
 07/31  13:00:00,139.180495931,4.0730022108,23.1913299513,0.0,48.2474882111,63.6602354638,2.18989975755,0.0,2.18989975755
 07/31  14:00:00,138.509778055,4.19317298569,25.9325292123,0.0,48.2474882111,60.1281475517,1.50439482694,0.0,1.50439482694
 07/31  15:00:00,143.329826949,4.38145588909,30.5642952029,0.0,48.2474882111,60.1281475517,1.78774256057,0.0,1.78774256057
 07/31  16:00:00,153.253073855,5.08304779516,36.896060093,0.0,48.2474882111,63.0180376616,2.18884290525,0.0,2.18884290525
 07/31  17:00:00,144.694106144,5.20922944533,39.1558243845,0.0,37.5258241642,62.7947880557,1.10379746423,0.0,1.10379746423
 07/31  18:00:00,98.1414005625,4.02221077573,31.2884106215,0.0,26.8041601173,36.0181789539,1.10361451706,0.0,1.10361451706
 07/31  19:00:00,89.098285378,3.66942234764,25.1668750739,0.0,26.8041601173,33.4493877451,1.1033921091,0.0,1.1033921091
 07/31  20:00:00,74.1095891001,3.30634199438,19.2050636162,0.0166916034085,16.0824960704,28.0885557216,1.1034694076,0.0,1.1034694076
 07/31  21:00:00,77.5950715079,3.26880019971,16.1850598688,0.442115157621,16.0824960704,26.8041601173,1.10308135474,0.0,1.10308135474
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029725568,0.0,1.1029725568
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297282551,0.0,1.10297282551
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297285821,0.0,1.10297285821
 08/01  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  06:00:00,40.1750218291,3.3999320291,0.0,9.96248958861,5.36083202345,21.4433280938,1.10305070346,0.0,1.10305070346
 08/01  07:00:00,60.9629543365,3.2684697636,0.976967482178,7.94479129404,16.0824960704,32.6817896323,1.1035809536,0.0,1.1035809536
 08/01  08:00:00,129.677524639,3.60860749341,6.57491691868,0.83475953523,48.2474882111,70.4033123869,1.10407398635,0.0,1.10407398635
 08/01  09:00:00,126.353159991,3.51796342133,12.5116358733,0.0128914331136,48.2474882111,62.0547409583,2.18839261448,0.0,2.18839261448
 08/01  10:00:00,130.182590207,3.67616888803,18.122345462,0.0,48.2474882111,60.1281475517,2.18851640077,0.0,2.18851640077
 08/01  11:00:00,136.705829243,3.80799407703,22.5871659022,0.0,48.2474882111,62.0547409583,2.18902552023,0.0,2.18902552023
 08/01  12:00:00,140.245905503,3.87225555047,26.6073291957,0.0,48.2474882111,61.5103924513,2.18996762548,0.0,2.18996762548
 08/01  13:00:00,150.040032744,4.6274267699,33.496442205,0.0,48.2474882111,63.6602354638,2.18976165442,0.0,2.18976165442
 08/01  14:00:00,151.427510713,4.72729267848,38.3161421781,0.0,48.2474882111,60.1281475517,2.18866303575,0.0,2.18866303575
 08/01  15:00:00,153.094658847,4.71888544207,39.991697548,0.0,48.2474882111,60.1281475517,2.18791111014,0.0,2.18791111014
 08/01  16:00:00,160.010075287,5.39609501045,43.34001431,0.0,48.2474882111,63.0180376616,1.10457349399,0.0,1.10457349399
 08/01  17:00:00,150.497298389,5.54759498746,44.6206510876,0.0,37.5258241642,62.7947880557,2.18788467927,0.0,2.18788467927
 08/01  18:00:00,103.577322541,4.10523251128,36.6413108649,0.0,26.8041601173,36.0181789539,1.1036145549,0.0,1.1036145549
 08/01  19:00:00,94.9824024947,3.70144047555,31.0189740626,0.0,26.8041601173,33.4493877451,1.103322207,0.0,1.103322207
 08/01  20:00:00,79.8222621826,3.33667871602,24.9040915805,0.0,16.0824960704,28.0885557216,1.10340696647,0.0,1.10340696647
 08/01  21:00:00,82.2761133114,3.27746895804,21.1456760636,0.153872008,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297267917,0.0,1.10297267917
 08/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029727675,0.0,1.1029727675
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297276603,0.0,1.10297276603
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308421966,0.0,1.10308421966
 08/02  06:00:00,45.3613532559,3.43075616789,9.36722424303,5.75077263359,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  07:00:00,69.3204766964,3.2684697636,11.2297466889,6.04953444723,16.0824960704,32.6817896323,1.10349868624,0.0,1.10349868624
 08/02  08:00:00,137.869060352,3.65861843011,15.3738107555,0.177390474563,48.2474882111,70.4033123869,2.18837296385,0.0,2.18837296385
 08/02  09:00:00,134.110200367,3.83201897853,19.9675121247,0.0,48.2474882111,62.0547409583,1.10431258473,0.0,1.10431258473
 08/02  10:00:00,138.512824363,4.01758899367,26.1111595127,0.0,48.2474882111,60.1281475517,2.18859010721,0.0,2.18859010721
 08/02  11:00:00,146.305829955,4.09849618213,31.8966645095,0.0,48.2474882111,62.0547409583,2.18925489432,0.0,2.18925489432
 08/02  12:00:00,149.279237386,4.12439242444,35.3885242049,0.0,48.2474882111,61.5103924513,3.27490584997,0.0,3.27490584997
 08/02  13:00:00,156.302976496,4.87655272058,39.5102600063,0.0,48.2474882111,63.6602354638,2.18987544569,0.0,2.18987544569
 08/02  14:00:00,155.312752615,4.93548858902,41.9931881693,0.0,48.2474882111,60.1281475517,1.10415794924,0.0,1.10415794924
 08/02  15:00:00,160.440240646,5.22861311422,46.8275516745,0.0,48.2474882111,60.1281475517,2.18810127507,0.0,2.18810127507
