Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/02  16:00:00,168.483296309,6.00566593818,51.2036644043,0.0,48.2474882111,63.0180376616,2.18881386704,0.0,2.18881386704
 08/02  17:00:00,154.794276428,5.91936790821,48.5458562063,0.0,37.5258241642,62.7947880557,1.10378446545,0.0,1.10378446545
 08/02  18:00:00,107.773311284,4.36894881832,40.5735833005,0.0,26.8041601173,36.0181789539,1.10360223742,0.0,1.10360223742
 08/02  19:00:00,100.481551853,3.95856315202,36.2610007445,0.0,26.8041601173,33.4493877451,1.10338198177,0.0,1.10338198177
 08/02  20:00:00,82.8783347577,3.40660707025,27.8902358014,0.0,16.0824960704,28.0885557216,1.10341682622,0.0,1.10341682622
 08/02  21:00:00,84.1494932653,3.31606694866,23.0740692973,0.0602607376755,16.0824960704,26.8041601173,1.10307570248,0.0,1.10307570248
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029727443,0.0,1.1029727443
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297234595,0.0,1.10297234595
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297176084,0.0,1.10297176084
 08/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  06:00:00,46.2968956523,3.44666901504,12.0866825905,3.95094383537,5.36083202345,21.4433280938,1.10304722244,0.0,1.10304722244
 08/03  07:00:00,69.5454841641,3.2684697636,12.3773826178,5.12690598593,16.0824960704,32.6817896323,1.10348274016,0.0,1.10348274016
 08/03  08:00:00,136.769043431,3.68042123836,14.0371756863,0.392205814799,48.2474882111,70.4033123869,1.10405242216,0.0,1.10405242216
 08/03  09:00:00,129.298011859,3.59544975522,15.389240311,0.00265252970524,48.2474882111,62.0547409583,2.18835292002,0.0,2.18835292002
 08/03  10:00:00,130.814921282,3.60739237206,18.8234530536,0.0,48.2474882111,60.1281475517,2.18847402408,0.0,2.18847402408
 08/03  11:00:00,137.579608503,3.74415348636,23.5247857528,0.0,48.2474882111,62.0547409583,2.18897922656,0.0,2.18897922656
 08/03  12:00:00,139.760388896,3.71122556049,26.2828425787,0.0,48.2474882111,61.5103924513,2.18991835182,0.0,2.18991835182
 08/03  13:00:00,147.24133762,4.12753805244,31.1976357986,0.0,48.2474882111,63.6602354638,2.18971068609,0.0,2.18971068609
 08/03  14:00:00,146.359529703,4.16174870383,33.8137051419,0.0,48.2474882111,60.1281475517,2.18861118324,0.0,2.18861118324
 08/03  15:00:00,145.745250027,4.16046932795,33.2007048422,0.0,48.2474882111,60.1281475517,1.10412822983,0.0,1.10412822983
 08/03  16:00:00,148.758380293,4.31130336516,33.1731109609,0.0,48.2474882111,63.0180376616,2.18892220965,0.0,2.18892220965
 08/03  17:00:00,137.79538625,4.33844769128,33.1278862443,0.0,37.5258241642,62.7947880557,2.18768431709,0.0,2.18768431709
 08/03  18:00:00,92.4953480528,3.39571901269,26.2688498749,0.0,26.8041601173,36.0181789539,1.10359054587,0.0,1.10359054587
 08/03  19:00:00,86.7119946067,3.31944860604,23.1305580442,0.0,26.8041601173,33.4493877451,1.10337656687,0.0,1.10337656687
 08/03  20:00:00,75.4757289065,3.2684697636,20.4126685071,0.213098749676,16.0824960704,28.0885557216,0.214702138114,0.0,0.214702138114
 08/03  21:00:00,80.536314949,3.2684697636,18.392406737,1.17634216669,16.0824960704,26.8041601173,0.908460296549,0.0,0.908460296549
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297194311,0.0,1.10297194311
 08/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297081393,0.0,1.10297081393
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297051633,0.0,1.10297051633
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309449386,0.0,1.10309449386
 08/04  06:00:00,48.2205363991,3.41568952668,12.0561937744,5.93605288666,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  07:00:00,71.0581048197,3.2684697636,11.7952685089,7.22164075048,16.0824960704,32.6817896323,1.1034741667,0.0,1.1034741667
 08/04  08:00:00,136.916606859,3.61631436889,14.1755258851,0.465525913144,48.2474882111,70.4033123869,2.18823283042,0.0,2.18823283042
 08/04  09:00:00,129.574713326,3.50601467637,15.7580293861,0.0,48.2474882111,62.0547409583,1.10429525702,0.0,1.10429525702
 08/04  10:00:00,129.56302585,3.54571229603,17.6332376968,0.0,48.2474882111,60.1281475517,2.18867085154,0.0,2.18867085154
 08/04  11:00:00,134.436327229,3.77831596111,20.3473420049,0.0,48.2474882111,62.0547409583,2.18918176655,0.0,2.18918176655
 08/04  12:00:00,135.103587262,3.77773348341,21.559533022,0.0,48.2474882111,61.5103924513,2.19000109216,0.0,2.19000109216
 08/04  13:00:00,139.035517187,4.11063726768,23.0087161505,0.0,48.2474882111,63.6602354638,3.27486765527,0.0,3.27486765527
 08/04  14:00:00,136.525149086,4.08604652429,24.055026705,0.0,48.2474882111,60.1281475517,1.10412102275,0.0,1.10412102275
 08/04  15:00:00,137.647057942,4.1814326119,25.0815494734,0.0,48.2474882111,60.1281475517,2.18822717629,0.0,2.18822717629
 08/04  16:00:00,142.570123006,4.39099940936,26.9051576303,0.0,48.2474882111,63.0180376616,2.18873174347,0.0,2.18873174347
 08/04  17:00:00,130.74915566,4.25268962978,26.1674137164,0.0,37.5258241642,62.7947880557,1.10374745563,0.0,1.10374745563
 08/04  18:00:00,88.9831727003,3.37279740435,22.7795961307,0.0,26.8041601173,36.0181789539,1.10356794593,0.0,1.10356794593
 08/04  19:00:00,85.469463009,3.32347515114,21.8839999014,0.0,26.8041601173,33.4493877451,1.10335384529,0.0,1.10335384529
 08/04  20:00:00,73.9920968702,3.2684697636,18.9561407175,0.185994502991,16.0824960704,28.0885557216,1.10339770592,0.0,1.10339770592
 08/04  21:00:00,79.8177750048,3.2684697636,17.4694856813,1.38072327821,16.0824960704,26.8041601173,1.10308616743,0.0,1.10308616743
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297221711,0.0,1.10297221711
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297255435,0.0,1.10297255435
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297257332,0.0,1.10297257332
 08/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  06:00:00,41.8621178934,3.33910026582,0.58832772865,11.1220896876,5.36083202345,21.4433280938,1.10305140488,0.0,1.10305140488
 08/05  07:00:00,51.0830387987,3.2684697636,6.07337657307,9.79100983311,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/05  08:00:00,78.4235544161,3.38579289695,11.7092529125,5.21636366266,26.8041601173,31.2995447326,1.10337047475,0.0,1.10337047475
 08/05  09:00:00,83.7747020553,3.49275213796,17.0939129236,2.82819974204,26.8041601173,33.5472370403,1.10352848766,0.0,1.10352848766
 08/05  10:00:00,86.902533788,3.46227035822,22.5112905378,1.53243234358,26.8041601173,32.583940337,1.10347339696,0.0,1.10347339696
 08/05  11:00:00,90.2359194827,3.29057532235,24.7230154021,0.578095902076,26.8041601173,34.8316326447,1.10363629145,0.0,1.10363629145
 08/05  12:00:00,90.3438037051,3.2684697636,26.6702424851,0.0452542046579,26.8041601173,33.5472370403,1.103584544,0.0,1.103584544
 08/05  13:00:00,91.3543832928,3.30242678835,30.2609104616,0.0,26.8041601173,30.9784458315,1.10354293224,0.0,1.10354293224
 08/05  14:00:00,64.654514975,3.28020277798,31.9929207769,0.0,8.04124803518,21.3317032909,1.10334389906,0.0,1.10334389906
 08/05  15:00:00,64.6750585498,3.2684697636,33.3095929705,0.0,8.04124803518,20.0473076865,1.10331588871,0.0,1.10331588871
 08/05  16:00:00,66.3433390601,3.40131107016,34.5239332731,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/05  17:00:00,59.1912212084,3.56995663669,34.9233189889,0.0,2.68041601173,18.0090894769,1.10318408506,0.0,1.10318408506
 08/05  18:00:00,42.0591045614,2.37146109829,20.9162912869,0.0,2.68041601173,16.0824960704,1.10308248703,0.0,1.10308248703
 08/05  19:00:00,39.490991905,2.17986687504,18.5397728537,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  20:00:00,37.8956873071,0.985243573089,8.2697582245,0.0,2.68041601173,16.0824960704,1.10308439822,0.0,1.10308439822
 08/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297237739,0.0,1.10297237739
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293910749,0.0,1.10293910749
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293496799,0.0,1.10293496799
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298276046,0.0,1.10298276046
 08/06  07:00:00,21.0511023011,0.424844291831,1.8549058331,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,34.5567942798,2.36957911173,13.4158629919,0.0,2.68041601173,16.0824960704,1.10299360897,0.0,1.10299360897
 08/06  09:00:00,39.2890975994,2.54004769804,17.9776977252,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  10:00:00,38.9639776412,2.30569135654,17.8869341085,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,32.9433773586,1.53066238149,12.6413628009,0.0,2.68041601173,16.0824960704,1.10307073415,0.0,1.10307073415
 08/06  12:00:00,28.3342516999,0.984175822643,8.57872370102,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  13:00:00,37.2744450484,1.86116935163,16.6419235205,0.0,2.68041601173,16.0824960704,1.1031890617,0.0,1.1031890617
 08/06  14:00:00,38.695666419,1.96165274217,17.9626615006,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  15:00:00,35.9222229024,1.65617240202,15.4946983242,0.0,2.68041601173,16.0824960704,1.10299350311,0.0,1.10299350311
 08/06  16:00:00,39.9250103405,1.99530574309,19.1583524212,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  17:00:00,42.9845083924,2.33356532772,21.8795908885,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  18:00:00,42.8204874328,2.30309279252,21.7460424641,0.0,2.68041601173,16.0824960704,1.10285528314,0.0,1.10285528314
 08/06  19:00:00,33.0387191353,1.30761133049,12.9597556286,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  20:00:00,41.2680054792,1.13558748766,11.491732482,0.0,2.68041601173,16.0824960704,1.10298798435,0.0,1.10298798435
 08/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293600227,0.0,1.10293600227
 08/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296892784,0.0,1.10296892784
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297062506,0.0,1.10297062506
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307849138,0.0,1.10307849138
 08/07  06:00:00,42.7229288065,3.42535440997,9.68230111055,2.80267307462,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  07:00:00,66.5773234384,3.27210483098,10.9479370105,3.58455580019,16.0824960704,32.6817896323,1.10356538097,0.0,1.10356538097
 08/07  08:00:00,138.864751428,3.95116727285,16.0392046028,0.215138860453,48.2474882111,70.4033123869,1.10416134761,0.0,1.10416134761
 08/07  09:00:00,135.60375491,4.03434253301,21.2587431131,0.0,48.2474882111,62.0547409583,2.18849835689,0.0,2.18849835689
 08/07  10:00:00,138.07519769,4.07245543704,25.6186663957,0.0,48.2474882111,60.1281475517,2.18864760372,0.0,2.18864760372
 08/07  11:00:00,143.966733965,4.0766019345,29.5794627668,0.0,48.2474882111,62.0547409583,2.18904520378,0.0,2.18904520378
 08/07  12:00:00,146.778652198,4.09495780668,32.9173736344,0.0,48.2474882111,61.5103924513,2.18986226748,0.0,2.18986226748
 08/07  13:00:00,157.674229652,4.96571176566,40.7923541176,0.0,48.2474882111,63.6602354638,3.27465223226,0.0,3.27465223226
 08/07  14:00:00,157.652030666,5.08855150572,44.1794033035,0.0,48.2474882111,60.1281475517,1.10405483415,0.0,1.10405483415
 08/07  15:00:00,161.80254444,5.42919311906,47.9892754639,0.0,48.2474882111,60.1281475517,2.18821046931,0.0,2.18821046931
 08/07  16:00:00,168.635903927,6.16679262469,51.1951453356,0.0,48.2474882111,63.0180376616,2.18916677592,0.0,2.18916677592
 08/07  17:00:00,155.855587321,6.03195033044,49.4945846768,0.0,37.5258241642,62.7947880557,1.10382903507,0.0,1.10382903507
 08/07  18:00:00,107.153611016,4.41046312511,39.9123687257,0.0,26.8041601173,36.0181789539,1.10361480527,0.0,1.10361480527
 08/07  19:00:00,99.273397409,3.91623702727,35.0951724253,0.0,26.8041601173,33.4493877451,1.1033653549,0.0,1.1033653549
 08/07  20:00:00,85.2945847625,3.40090325776,27.8448562852,0.0,16.0824960704,28.0885557216,1.10343659652,0.0,1.10343659652
 08/07  21:00:00,85.218088281,3.31611415663,24.1928940038,0.009983838894,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030777972,0.0,1.1030777972
 08/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297247974,0.0,1.10297247974
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297212551,0.0,1.10297212551
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302852096,0.0,1.10302852096
 08/08  06:00:00,35.632630191,3.44235786,0.0,5.37767211962,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,60.1954106348,3.2684697636,2.86890952994,5.28530554456,16.0824960704,32.6817896323,1.10320761158,0.0,1.10320761158
 08/08  08:00:00,137.233110288,3.98161097171,14.1378336905,0.454424933693,48.2474882111,70.4033123869,2.18809684917,0.0,2.18809684917
 08/08  09:00:00,137.352188651,4.11989746908,22.9216219183,0.0,48.2474882111,62.0547409583,2.1885832972,0.0,2.1885832972
 08/08  10:00:00,139.459489598,4.19477654877,26.8806371922,0.0,48.2474882111,60.1281475517,1.10416366025,0.0,1.10416366025
 08/08  11:00:00,145.414951682,4.24950328558,30.8547791326,0.0,48.2474882111,62.0547409583,2.1891118897,0.0,2.1891118897
 08/08  12:00:00,150.076469369,4.33131643876,35.9788321735,0.0,48.2474882111,61.5103924513,3.27488060154,0.0,3.27488060154
 08/08  13:00:00,161.656917295,5.25074054676,44.4900129797,0.0,48.2474882111,63.6602354638,2.1897650106,0.0,2.1897650106
 08/08  14:00:00,165.594231708,5.4230848204,51.7870710311,0.0,48.2474882111,60.1281475517,2.1882712795,0.0,2.1882712795
 08/08  15:00:00,173.59094014,5.94015898852,59.266705295,0.0,48.2474882111,60.1281475517,1.10399483911,0.0,1.10399483911
 08/08  16:00:00,184.725152482,6.87688877729,66.5742977379,0.0,48.2474882111,63.0180376616,2.18864086683,0.0,2.18864086683
 08/08  17:00:00,172.052881898,6.71325615006,65.0105734343,0.0,37.5258241642,62.7947880557,2.18763191615,0.0,2.18763191615
 08/08  18:00:00,119.243596293,4.74252705653,51.6702900714,0.0,26.8041601173,36.0181789539,1.10359451439,0.0,1.10359451439
 08/08  19:00:00,106.997196688,4.0924105789,42.6427981529,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/08  20:00:00,90.8388567003,3.46772087924,33.3223106016,0.0,16.0824960704,28.0885557216,1.10341282428,0.0,1.10341282428
 08/08  21:00:00,89.669960551,3.35671447783,28.6141497915,0.0,16.0824960704,26.8041601173,1.10311070977,0.0,1.10311070977
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029716202,0.0,1.1029716202
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029722371,0.0,1.1029722371
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297244379,0.0,1.10297244379
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  06:00:00,39.7234902882,3.48344032433,6.17670450188,3.25074525062,5.36083202345,21.4433280938,1.10311437569,0.0,1.10311437569
 08/09  07:00:00,67.8379705944,3.2684697636,13.1423102635,2.65446477065,16.0824960704,32.6817896323,1.10354981897,0.0,1.10354981897
 08/09  08:00:00,148.80286268,4.14358615964,25.9464600375,0.0535757910096,48.2474882111,70.4033123869,1.10407755686,0.0,1.10407755686
 08/09  09:00:00,148.090142165,4.54058905121,33.23888385,0.0,48.2474882111,62.0547409583,2.18833423429,0.0,2.18833423429
 08/09  10:00:00,152.746191401,4.73455604193,39.627559502,0.0,48.2474882111,60.1281475517,2.18847994344,0.0,2.18847994344
 08/09  11:00:00,160.468789409,4.98845493466,45.1696652106,0.0,48.2474882111,62.0547409583,2.18918872107,0.0,2.18918872107
 08/09  12:00:00,164.297590089,5.12074768271,49.4105216494,0.0,48.2474882111,61.5103924513,2.19003300061,0.0,2.19003300061
 08/09  13:00:00,178.544147543,6.2856839829,60.3422997911,0.0,48.2474882111,63.6602354638,3.27471750251,0.0,3.27471750251
 08/09  14:00:00,179.629544503,6.43490303194,64.8105656147,0.0,48.2474882111,60.1281475517,1.10416922422,0.0,1.10416922422
 08/09  15:00:00,187.545389501,7.13002822458,72.0312854192,0.0,48.2474882111,60.1281475517,2.187921535,0.0,2.187921535
 08/09  16:00:00,201.52542912,8.23505259434,82.0164105586,0.0,48.2474882111,63.0180376616,2.18898580543,0.0,2.18898580543
 08/09  17:00:00,189.290046955,7.92388945927,81.0371051818,0.0,37.5258241642,62.7947880557,1.10375151679,0.0,1.10375151679
 08/09  18:00:00,132.520242364,5.48454273234,64.2049204664,0.0,26.8041601173,36.0181789539,1.1035437932,0.0,1.1035437932
 08/09  19:00:00,119.515967709,4.69650853696,54.5574712151,0.0,26.8041601173,33.4493877451,1.10337937559,0.0,1.10337937559
 08/09  20:00:00,99.4785612578,3.69297216931,41.736763869,0.0,16.0824960704,28.0885557216,1.10346057241,0.0,1.10346057241
 08/09  21:00:00,96.1736297635,3.50044540629,34.9740880755,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302171807,0.0,1.10302171807
 08/09  23:00:00,44.1595322895,0.571797808006,4.65155028188,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297003698,0.0,1.10297003698
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297130473,0.0,1.10297130473
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030663282,0.0,1.1030663282
 08/10  06:00:00,47.3694785153,3.55645303716,13.3537153119,1.17937662157,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  07:00:00,67.2114869365,3.27938612002,13.7776142705,1.38176074924,16.0824960704,32.6817896323,1.10353052396,0.0,1.10353052396
 08/10  08:00:00,144.000210856,4.58110783573,20.738744448,0.0211178806702,48.2474882111,70.4033123869,2.18810227086,0.0,2.18810227086
 08/10  09:00:00,143.598130777,4.81740564481,28.4700558688,0.0,48.2474882111,62.0547409583,2.18840686352,0.0,2.18840686352
 08/10  10:00:00,150.988583875,4.92625265703,37.6782553607,0.0,48.2474882111,60.1281475517,1.10431475592,0.0,1.10431475592
 08/10  11:00:00,161.113494393,5.0634023232,45.7394228062,0.0,48.2474882111,62.0547409583,2.18892923449,0.0,2.18892923449
 08/10  12:00:00,162.124781475,5.10249014357,47.255970575,0.0,48.2474882111,61.5103924513,3.27495381057,0.0,3.27495381057
 08/10  13:00:00,172.54632465,6.15828484354,54.4718760373,0.0,48.2474882111,63.6602354638,2.18958026252,0.0,2.18958026252
 08/10  14:00:00,172.367995611,6.23277848393,57.7511412702,0.0,48.2474882111,60.1281475517,2.18830640991,0.0,2.18830640991
 08/10  15:00:00,179.300711311,6.7957901596,64.1208452946,0.0,48.2474882111,60.1281475517,1.10411021339,0.0,1.10411021339
 08/10  16:00:00,188.912727575,7.72094941346,69.9178121952,0.0,48.2474882111,63.0180376616,2.18873090025,0.0,2.18873090025
 08/10  17:00:00,178.902800341,7.48958302914,71.0841649975,0.0,37.5258241642,62.7947880557,1.10382458706,0.0,1.10382458706
 08/10  18:00:00,126.941455153,5.21724465728,58.8934313304,0.0,26.8041601173,36.0181789539,1.10369010332,0.0,1.10369010332
 08/10  19:00:00,112.934775699,4.34938614092,48.3234016012,0.0,26.8041601173,33.4493877451,1.10350592266,0.0,1.10350592266
 08/10  20:00:00,97.1811454733,3.57238406155,39.5599361923,0.0,16.0824960704,28.0885557216,1.10348183217,0.0,1.10348183217
 08/10  21:00:00,92.1447134081,3.42495461025,31.0206625161,0.0,16.0824960704,26.8041601173,1.10308296752,0.0,1.10308296752
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297160687,0.0,1.10297160687
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297066672,0.0,1.10297066672
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297022116,0.0,1.10297022116
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  06:00:00,39.4910717731,3.47668118057,2.74144051799,3.9930165298,5.36083202345,21.4433280938,1.10305279018,0.0,1.10305279018
 08/11  07:00:00,62.033678011,3.2684697636,6.05311940379,3.9393630469,16.0824960704,32.6817896323,1.10358941954,0.0,1.10358941954
 08/11  08:00:00,135.57606498,4.15875861706,12.4523287162,0.305736954794,48.2474882111,70.4033123869,1.10420824475,0.0,1.10420824475
 08/11  09:00:00,133.088732925,4.33177414477,18.4462895168,0.0,48.2474882111,62.0547409583,2.1883812325,0.0,2.1883812325
 08/11  10:00:00,139.581571663,4.39693715452,26.8005586511,0.0,48.2474882111,60.1281475517,2.18853425592,0.0,2.18853425592
 08/11  11:00:00,151.848657741,4.44893039655,37.089058081,0.0,48.2474882111,62.0547409583,2.18928653075,0.0,2.18928653075
 08/11  12:00:00,157.265655262,4.53495140383,42.9643831018,0.0,48.2474882111,61.5103924513,2.18983753502,0.0,2.18983753502
 08/11  13:00:00,165.518311168,5.52210216366,48.0800452354,0.0,48.2474882111,63.6602354638,3.27443203768,0.0,3.27443203768
 08/11  14:00:00,164.443557198,5.64369928993,50.4157820514,0.0,48.2474882111,60.1281475517,1.10407469209,0.0,1.10407469209
 08/11  15:00:00,171.717503986,6.17642152361,57.1570066051,0.0,48.2474882111,60.1281475517,2.18813262915,0.0,2.18813262915
 08/11  16:00:00,182.812422447,7.18336044919,64.3550960309,0.0,48.2474882111,63.0180376616,2.18879162024,0.0,2.18879162024
 08/11  17:00:00,170.975124258,7.0744879492,63.5715839949,0.0,37.5258241642,62.7947880557,1.10381791561,0.0,1.10381791561
 08/11  18:00:00,119.43851441,4.89824796015,51.7094872842,0.0,26.8041601173,36.0181789539,1.10358210688,0.0,1.10358210688
 08/11  19:00:00,109.286462745,4.24509255235,44.7793822359,0.0,26.8041601173,33.4493877451,1.10331638921,0.0,1.10331638921
 08/11  20:00:00,92.8523669768,3.53925940505,35.2642823523,0.0,16.0824960704,28.0885557216,1.10339132791,0.0,1.10339132791
 08/11  21:00:00,91.5457056766,3.41142185212,30.4351875428,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297392206,0.0,1.10297392206
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297205165,0.0,1.10297205165
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297141172,0.0,1.10297141172
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309030005,0.0,1.10309030005
 08/12  06:00:00,49.2650132116,3.46889129282,14.5536521512,1.96253622286,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/12  07:00:00,56.695877563,3.26857544564,19.0059630331,2.47115645533,5.36083202345,26.5809105114,1.10323450454,0.0,1.10323450454
 08/12  08:00:00,90.0380564998,3.46350891658,27.7409250853,0.721477553941,26.8041601173,31.2995447326,1.10334825667,0.0,1.10334825667
 08/12  09:00:00,98.2191970124,3.62198683248,33.9880971168,0.249275811446,26.8041601173,33.5472370403,1.10355426039,0.0,1.10355426039
 08/12  10:00:00,98.567243258,3.58539720547,35.5853055042,0.0,26.8041601173,32.583940337,1.1034777255,0.0,1.1034777255
 08/12  11:00:00,100.468359155,3.43307671585,35.3910495828,0.0,26.8041601173,34.8316326447,1.10367934735,0.0,1.10367934735
 08/12  12:00:00,107.161380081,3.62352694573,43.1780158832,0.0,26.8041601173,33.5472370403,1.10359544002,0.0,1.10359544002
 08/12  13:00:00,110.494914311,3.95660550088,48.7472627673,0.0,26.8041601173,30.9784458315,1.10354547078,0.0,1.10354547078
 08/12  14:00:00,80.1104663232,3.76006332025,46.9690115827,0.0,8.04124803518,21.3317032909,1.10331485359,0.0,1.10331485359
 08/12  15:00:00,81.0911063689,3.75498177041,49.2391287827,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/12  16:00:00,83.3418278181,3.96032030287,50.9634127983,0.0,8.04124803518,20.3684065876,1.10326726156,0.0,1.10326726156
 08/12  17:00:00,74.2191029517,3.95000757558,49.5711497934,0.0,2.68041601173,18.0090894769,1.10304235576,0.0,1.10304235576
 08/12  18:00:00,47.4726764607,2.45945717775,26.2418671068,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  19:00:00,43.124098971,2.18997816764,22.1627686271,0.0,2.68041601173,16.0824960704,1.10310367178,0.0,1.10310367178
 08/12  20:00:00,50.9517462035,1.75640310822,18.0873242524,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  21:00:00,36.0029590535,0.190599269335,2.23700760799,0.0,2.68041601173,16.0824960704,1.10316470908,0.0,1.10316470908
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297138194,0.0,1.10297138194
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293624953,0.0,1.10293624953
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293508643,0.0,1.10293508643
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,19.6199455196,0.302289454821,0.546303888553,0.0,2.68041601173,16.0824960704,1.1029696839,0.0,1.1029696839
 08/13  08:00:00,27.5993169966,2.21355301725,6.61441180315,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  09:00:00,30.8043306908,2.11940405162,9.91357446301,0.0,2.68041601173,16.0824960704,1.10293759863,0.0,1.10293759863
 08/13  10:00:00,38.9222382612,2.72814219301,17.422743892,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  11:00:00,28.4185565938,1.13558748766,8.51161692999,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  12:00:00,34.250394925,1.56952191623,13.9095208325,0.0,2.68041601173,16.0824960704,1.10304859215,0.0,1.10304859215
 08/13  13:00:00,39.6053691719,2.1789798424,18.6550371534,0.0,2.68041601173,16.0824960704,1.10319297882,0.0,1.10319297882
 08/13  14:00:00,43.1055287421,2.45055309494,21.8836234709,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  15:00:00,39.7523195743,2.04630254527,18.9346648528,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,47.4672506142,2.73282996366,25.9630684743,0.0,2.68041601173,16.0824960704,1.10298051308,0.0,1.10298051308
 08/13  17:00:00,41.948079108,2.20007539296,20.9766515389,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,47.8986141202,2.75525053637,26.3720114076,0.0,2.68041601173,16.0824960704,1.10296842384,0.0,1.10296842384
 08/13  19:00:00,40.3615551105,1.97952088474,19.6106820496,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  20:00:00,36.7159094032,0.476498173338,5.13139238702,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304802547,0.0,1.10304802547
 08/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293618676,0.0,1.10293618676
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297230528,0.0,1.10297230528
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297188875,0.0,1.10297188875
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  06:00:00,41.4685873005,3.43857532553,2.44722421733,6.30285421291,5.36083202345,21.4433280938,1.10304594501,0.0,1.10304594501
 08/14  07:00:00,65.0282700459,3.2684697636,6.370762612,6.61631187357,16.0824960704,32.6817896323,1.10352969764,0.0,1.10352969764
 08/14  08:00:00,134.006036071,3.56028142081,11.3808333387,0.405680619317,48.2474882111,70.4033123869,1.10411396027,0.0,1.10411396027
 08/14  09:00:00,127.694864539,3.50292947811,13.8762415143,0.0050242835287,48.2474882111,62.0547409583,2.188465485,0.0,2.188465485
 08/14  10:00:00,128.962064938,3.54858986396,17.0293992173,0.0,48.2474882111,60.1281475517,2.18858208109,0.0,2.18858208109
 08/14  11:00:00,134.707143999,3.759768192,20.6367065438,0.0,48.2474882111,62.0547409583,2.18908391161,0.0,2.18908391161
 08/14  12:00:00,138.256808505,3.93689087194,24.5535968768,0.0,48.2474882111,61.5103924513,2.19001505858,0.0,2.19001505858
 08/14  13:00:00,149.111188422,4.74792246592,32.4471021867,0.0,48.2474882111,63.6602354638,2.18980090605,0.0,2.18980090605
 08/14  14:00:00,153.022664695,4.81106834017,39.827520498,0.0,48.2474882111,60.1281475517,2.18849014054,0.0,2.18849014054
 08/14  15:00:00,159.50344611,5.03620934098,46.0831609117,0.0,48.2474882111,60.1281475517,2.18806047205,0.0,2.18806047205
 08/14  16:00:00,166.66941078,5.71693342983,49.6785113838,0.0,48.2474882111,63.0180376616,1.10458420457,0.0,1.10458420457
 08/14  17:00:00,155.065149138,5.56127463659,49.1748221873,0.0,37.5258241642,62.7947880557,2.18789997233,0.0,2.18789997233
 08/14  18:00:00,107.10342047,4.00925333102,40.263387974,0.0,26.8041601173,36.0181789539,1.10361966944,0.0,1.10361966944
 08/14  19:00:00,99.7798279782,3.53586057704,35.9819794447,0.0,26.8041601173,33.4493877451,1.1033268687,0.0,1.1033268687
 08/14  20:00:00,91.7319663199,3.33725278793,31.86785517,0.0106998091059,16.0824960704,28.0885557216,1.10340847961,0.0,1.10340847961
 08/14  21:00:00,87.3930658573,3.28539495895,26.0127352429,0.395839373729,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297175627,0.0,1.10297175627
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297222394,0.0,1.10297222394
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297240143,0.0,1.10297240143
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308415854,0.0,1.10308415854
 08/15  06:00:00,43.6130296545,3.43217289349,2.71069805071,8.19022516555,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  07:00:00,66.1802756699,3.2684697636,6.24243278789,7.8966473217,16.0824960704,32.6817896323,1.10349777661,0.0,1.10349777661
 08/15  08:00:00,135.025602322,3.64156184341,12.1038880577,0.620911728504,48.2474882111,70.4033123869,2.1882329695,0.0,2.1882329695
 08/15  09:00:00,130.644549654,3.71447361088,16.6123233883,0.00708339140296,48.2474882111,62.0547409583,1.10430609346,0.0,1.10430609346
 08/15  10:00:00,132.962423285,3.86987065044,20.7084767773,0.0,48.2474882111,60.1281475517,2.18857158885,0.0,2.18857158885
 08/15  11:00:00,141.522195034,4.00177980488,27.2097459661,0.0,48.2474882111,62.0547409583,2.18922818691,0.0,2.18922818691
 08/15  12:00:00,148.67005671,4.18691207543,34.7168238784,0.0,48.2474882111,61.5103924513,2.19004175318,0.0,2.19004175318
 08/15  13:00:00,163.236931026,5.06183719992,46.2589300569,0.0,48.2474882111,63.6602354638,3.27492141266,0.0,3.27492141266
 08/15  14:00:00,160.652077332,5.15861952445,47.1093819504,0.0,48.2474882111,60.1281475517,1.10413632143,0.0,1.10413632143
 08/15  15:00:00,163.029455968,5.39811121242,49.247268899,0.0,48.2474882111,60.1281475517,2.18828586009,0.0,2.18828586009
 08/15  16:00:00,170.9089195,6.14142034762,53.4935331853,0.0,48.2474882111,63.0180376616,2.18875651126,0.0,2.18875651126
 08/15  17:00:00,160.060098963,5.9574411605,53.7736054886,0.0,37.5258241642,62.7947880557,1.10375787518,0.0,1.10375787518
 08/15  18:00:00,112.600962986,4.18432735699,45.5858564639,0.0,26.8041601173,36.0181789539,1.10357689264,0.0,1.10357689264
 08/15  19:00:00,99.3164926631,3.59817706307,35.4563276436,0.0,26.8041601173,33.4493877451,1.10336067259,0.0,1.10336067259
 08/15  20:00:00,84.545939042,3.35446613136,24.6753143579,0.0,16.0824960704,28.0885557216,1.10340520121,0.0,1.10340520121
 08/15  21:00:00,80.0509621651,3.29497311089,18.6571913213,0.399701451175,16.0824960704,26.8041601173,1.10308831854,0.0,1.10308831854
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297090117,0.0,1.10297090117
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297188488,0.0,1.10297188488
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297234937,0.0,1.10297234937
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  06:00:00,44.6628039701,3.42087943746,4.38723570554,7.57475528239,5.36083202345,21.4433280938,1.1030519098,0.0,1.1030519098
 08/16  07:00:00,66.9715055383,3.2684697636,5.60864086316,9.32166911482,16.0824960704,32.6817896323,1.10345270591,0.0,1.10345270591
 08/16  08:00:00,130.551533999,3.62940868366,6.81027346259,1.4526111607,48.2474882111,70.4033123869,1.10401281707,0.0,1.10401281707
 08/16  09:00:00,122.861313817,3.51570328963,8.65071212863,0.38422913542,48.2474882111,62.0547409583,2.18850250046,0.0,2.18850250046
 08/16  10:00:00,123.162616504,3.50186104218,11.2747902173,0.00188938750315,48.2474882111,60.1281475517,1.10424345225,0.0,1.10424345225
 08/16  11:00:00,130.110336863,3.61358006059,16.1860875384,0.0,48.2474882111,62.0547409583,3.27373981184,0.0,3.27373981184
 08/16  12:00:00,131.867507672,3.60399742991,18.4971894853,0.0,48.2474882111,61.5103924513,2.18981284695,0.0,2.18981284695
 08/16  13:00:00,136.326372552,3.7903152699,20.6198935132,0.0,48.2474882111,63.6602354638,2.18993137341,0.0,2.18993137341
 08/16  14:00:00,133.648103731,3.74911096686,21.5149169074,0.0,48.2474882111,60.1281475517,2.18850028994,0.0,2.18850028994
 08/16  15:00:00,134.030548429,3.82597678137,21.8204957903,0.0,48.2474882111,60.1281475517,1.10407282815,0.0,1.10407282815
 08/16  16:00:00,139.570127776,4.17081158099,24.1253502285,0.0,48.2474882111,63.0180376616,2.18873702735,0.0,2.18873702735
 08/16  17:00:00,131.921495309,4.43694430198,27.1554986928,0.0,37.5258241642,62.7947880557,2.18787438735,0.0,2.18787438735
 08/16  18:00:00,90.4099508758,3.48412236084,24.0950493497,0.0,26.8041601173,36.0181789539,1.10354017904,0.0,1.10354017904
 08/16  19:00:00,85.640719912,3.27494846262,22.0554939045,0.0482895884092,26.8041601173,33.4493877451,1.10333712259,0.0,1.10333712259
 08/16  20:00:00,79.7314933061,3.2684697636,19.0507256856,0.896139304111,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/16  21:00:00,78.850964214,3.2684697636,14.757579098,3.12581907076,16.0824960704,26.8041601173,1.10324146864,0.0,1.10324146864
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297112773,0.0,1.10297112773
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296968351,0.0,1.10296968351
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297112537,0.0,1.10297112537
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307708314,0.0,1.10307708314
 08/17  06:00:00,50.7341794233,3.35465984638,6.18289060377,11.9166954284,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  07:00:00,70.4258925058,3.2684697636,7.88525059409,10.4994463514,16.0824960704,32.6817896323,1.10353032626,0.0,1.10353032626
 08/17  08:00:00,135.005361114,3.58141146929,11.3887265121,1.37598244031,48.2474882111,70.4033123869,1.1041563165,0.0,1.1041563165
 08/17  09:00:00,127.843977014,3.48851784548,13.7663037543,0.278486151031,48.2474882111,62.0547409583,2.1884944504,0.0,2.1884944504
 08/17  10:00:00,131.130610249,3.63136740449,19.1151669873,0.0,48.2474882111,60.1281475517,2.18863623949,0.0,2.18863623949
 08/17  11:00:00,137.288503211,3.63565337459,23.3421805731,0.0,48.2474882111,62.0547409583,2.18903227375,0.0,2.18903227375
 08/17  12:00:00,141.646327937,3.83473294584,28.0452742346,0.0,48.2474882111,61.5103924513,2.18984797908,0.0,2.18984797908
 08/17  13:00:00,151.769268533,4.52532944544,35.3277753187,0.0,48.2474882111,63.6602354638,3.27462845186,0.0,3.27462845186
 08/17  14:00:00,152.442131898,4.66478004844,39.3932759922,0.0,48.2474882111,60.1281475517,1.10404731593,0.0,1.10404731593
 08/17  15:00:00,155.340023906,4.87682312938,42.0791249201,0.0,48.2474882111,60.1281475517,2.18819499672,0.0,2.18819499672
 08/17  16:00:00,162.455865518,5.49247621862,45.6894233326,0.0,48.2474882111,63.0180376616,2.18914819525,0.0,2.18914819525
 08/17  17:00:00,149.359052856,5.3896668842,43.6403336578,0.0,37.5258241642,62.7947880557,1.10382095688,0.0,1.10382095688
 08/17  18:00:00,99.9288769688,3.85315164183,33.2449461617,0.0,26.8041601173,36.0181789539,1.10360731178,0.0,1.10360731178
 08/17  19:00:00,92.3218040461,3.4382698508,28.6215462388,0.0,26.8041601173,33.4493877451,1.10338971082,0.0,1.10338971082
 08/17  20:00:00,85.4376874623,3.28417129587,25.6373576136,0.0,16.0824960704,28.0885557216,1.10342741979,0.0,1.10342741979
 08/17  21:00:00,84.8908267839,3.2684697636,23.7163742551,0.206886483449,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306570269,0.0,1.10306570269
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029719892,0.0,1.1029719892
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297134722,0.0,1.10297134722
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302621493,0.0,1.10302621493
 08/18  06:00:00,44.4512893462,3.43830475873,6.51217018975,5.22088085297,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  07:00:00,66.5182684645,3.2684697636,8.25030562663,6.22676727753,16.0824960704,32.6817896323,1.10338754846,0.0,1.10338754846
 08/18  08:00:00,136.360735657,3.6394366391,13.7848134557,0.277244870652,48.2474882111,70.4033123869,2.18816619525,0.0,2.18816619525
 08/18  09:00:00,130.503369555,3.55143412212,16.641266169,0.0,48.2474882111,62.0547409583,2.18856395138,0.0,2.18856395138
 08/18  10:00:00,129.62124482,3.60583394998,17.6313350136,0.0,48.2474882111,60.1281475517,1.10439658339,0.0,1.10439658339
 08/18  11:00:00,133.03968183,3.81757863454,18.9114339321,0.0,48.2474882111,62.0547409583,2.18909108616,0.0,2.18909108616
 08/18  12:00:00,133.337251356,3.80070639774,19.7702242016,0.0,48.2474882111,61.5103924513,3.27484960357,0.0,3.27484960357
 08/18  13:00:00,137.798887487,4.20068274357,21.6820409746,0.0,48.2474882111,63.6602354638,2.18974474996,0.0,2.18974474996
 08/18  14:00:00,135.779239247,4.23072403854,23.1644393519,0.0,48.2474882111,60.1281475517,2.18825255856,0.0,2.18825255856
 08/18  15:00:00,136.935239544,4.34673987511,24.2044238117,0.0,48.2474882111,60.1281475517,1.10398514198,0.0,1.10398514198
 08/18  16:00:00,141.125635277,4.50743976185,25.3442295486,0.0,48.2474882111,63.0180376616,2.18862070571,0.0,2.18862070571
 08/18  17:00:00,130.083693995,4.32998388491,25.4246577962,0.0,37.5258241642,62.7947880557,2.18761414541,0.0,2.18761414541
 08/18  18:00:00,88.4469115099,3.38818575514,22.2279465895,0.0,26.8041601173,36.0181789539,1.10358646416,0.0,1.10358646416
 08/18  19:00:00,85.0105823258,3.32228551559,21.4263088537,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/18  20:00:00,78.7392060845,3.2684697636,18.3402270782,0.614350689885,16.0824960704,28.0885557216,1.10339394204,0.0,1.10339394204
 08/18  21:00:00,78.8557904055,3.2684697636,15.8824058247,2.00581853547,16.0824960704,26.8041601173,1.103107176,0.0,1.103107176
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297235643,0.0,1.10297235643
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029725028,0.0,1.1029725028
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297225379,0.0,1.10297225379
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  06:00:00,49.9071033775,3.34103434144,0.0,14.818802158,5.36083202345,21.4433280938,1.10309751255,0.0,1.10309751255
 08/19  07:00:00,47.4257715431,3.2684697636,0.581374448029,11.6257447025,5.36083202345,26.5809105114,1.10323164193,0.0,1.10323164193
 08/19  08:00:00,75.3055012926,3.30821546166,7.75397315436,6.13116773258,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/19  09:00:00,80.1484180323,3.47614537424,12.8893128069,3.42312259942,26.8041601173,33.5472370403,1.10343096648,0.0,1.10343096648
 08/19  10:00:00,80.8164611521,3.43397858897,15.7943110585,2.19163095627,26.8041601173,32.583940337,1.10351986646,0.0,1.10351986646
 08/19  11:00:00,84.7534552887,3.27693893352,18.6986350428,1.13364845635,26.8041601173,34.8316326447,1.10355016645,0.0,1.10355016645
 08/19  12:00:00,84.5960809943,3.2817689924,20.5841399215,0.37033482875,26.8041601173,33.5472370403,1.10364079342,0.0,1.10364079342
 08/19  13:00:00,83.5331009855,3.39251519641,22.3430982355,0.00644151067792,26.8041601173,30.9784458315,1.10357299494,0.0,1.10357299494
 08/19  14:00:00,56.815740828,3.32698863542,24.0976951941,0.00966557832833,8.04124803518,21.3317032909,1.10351333929,0.0,1.10351333929
 08/19  15:00:00,57.094343086,3.27087875004,25.7264685202,0.0,8.04124803518,20.0473076865,1.10334017347,0.0,1.10334017347
 08/19  16:00:00,58.9298653514,3.36105779704,27.1507128375,0.0,8.04124803518,20.3684065876,1.10331059115,0.0,1.10331059115
 08/19  17:00:00,51.4591818383,3.49369609731,27.2675401582,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/19  18:00:00,37.7723078991,2.20995517469,16.7910005482,0.0,2.68041601173,16.0824960704,1.10311284989,0.0,1.10311284989
 08/19  19:00:00,24.7674923961,0.710960758644,5.28517946124,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304333464,0.0,1.10304333464
 08/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303808212,0.0,1.10303808212
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297081218,0.0,1.10297081218
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293085794,0.0,1.10293085794
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10285755279,0.0,1.10285755279
 08/20  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10280858809,0.0,1.10280858809
 08/20  08:00:00,23.2632026408,1.31997244356,3.17187802101,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
