Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/20  09:00:00,28.9978068382,2.29567620345,7.9307784585,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,31.4951487916,2.36961132293,10.3541852924,0.0,2.68041601173,16.0824960704,1.10299182699,0.0,1.10299182699
 08/20  11:00:00,22.019244461,0.542075584484,2.70581670033,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,24.921378555,0.849688583662,5.30033779517,0.0,2.68041601173,16.0824960704,1.10305322181,0.0,1.10305322181
 08/20  13:00:00,30.9633397135,1.61508792974,10.5768996076,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  14:00:00,34.7100045663,2.07824453803,13.8604078521,0.0,2.68041601173,16.0824960704,1.10306773078,0.0,1.10306773078
 08/20  15:00:00,29.4932706064,1.30667997997,9.41523845027,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  16:00:00,40.6946754033,2.53906997837,19.3842532488,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  17:00:00,35.4639426694,1.97952088474,14.7130696085,0.0,2.68041601173,16.0824960704,1.10299136155,0.0,1.10299136155
 08/20  18:00:00,27.1133705472,1.00852130811,7.33349706285,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293574285,0.0,1.10293574285
 08/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029888696,0.0,1.1029888696
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293649732,0.0,1.10293649732
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297192231,0.0,1.10297192231
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309314922,0.0,1.10309314922
 08/21  06:00:00,52.2247881628,3.30255512866,2.21034247666,14.9646236794,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  07:00:00,72.860404891,3.2684697636,5.67826631771,15.140943013,16.0824960704,32.6817896323,1.10351229033,0.0,1.10351229033
 08/21  08:00:00,135.197448712,3.49997171803,10.2533351903,2.78490111123,48.2474882111,70.4033123869,2.18815062512,0.0,2.18815062512
 08/21  09:00:00,127.378847137,3.36507822525,12.6668082809,1.03629136718,48.2474882111,62.0547409583,2.18840880768,0.0,2.18840880768
 08/21  10:00:00,127.058462704,3.33796027341,14.8316494301,0.504777143848,48.2474882111,60.1281475517,1.10431694331,0.0,1.10431694331
 08/21  11:00:00,129.909064811,3.41339226874,15.9792389536,0.205764324918,48.2474882111,62.0547409583,2.18893616649,0.0,2.18893616649
 08/21  12:00:00,133.041468871,3.49352729873,19.5966432353,0.184977579984,48.2474882111,61.5103924513,3.27454646149,0.0,3.27454646149
 08/21  13:00:00,137.650374858,3.52526771313,22.2089433755,0.0,48.2474882111,63.6602354638,2.18959590123,0.0,2.18959590123
 08/21  14:00:00,136.0319551,3.43361903655,24.2142602069,0.0,48.2474882111,60.1281475517,2.18832308581,0.0,2.18832308581
 08/21  15:00:00,137.573271064,3.44694226804,25.7422529388,0.0,48.2474882111,60.1281475517,1.10411951787,0.0,1.10411951787
 08/21  16:00:00,141.201289499,3.5612024008,26.3661211317,0.0,48.2474882111,63.0180376616,2.18875289043,0.0,2.18875289043
 08/21  17:00:00,130.882938945,3.66651994447,26.8873666864,0.0,37.5258241642,62.7947880557,1.1038345411,0.0,1.1038345411
 08/21  18:00:00,90.2616145736,3.2684697636,23.8982639867,0.26410165801,26.8041601173,36.0181789539,2.18729398203,0.0,2.18729398203
 08/21  19:00:00,89.3946370955,3.2684697636,24.0710844603,1.79309491514,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/21  20:00:00,91.0648048547,3.2684697636,23.6060690955,5.20677410949,16.0824960704,28.0885557216,1.10346047868,0.0,1.10346047868
 08/21  21:00:00,89.9132359052,3.2684697636,21.5083585471,7.43731131282,16.0824960704,26.8041601173,1.10308738778,0.0,1.10308738778
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297255014,0.0,1.10297255014
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297226205,0.0,1.10297226205
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297165537,0.0,1.10297165537
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  06:00:00,65.58063102,3.31439829712,19.4661377615,11.0528280833,5.36083202345,21.4433280938,1.10305484039,0.0,1.10305484039
 08/22  07:00:00,84.6417623584,3.2684697636,19.63611638,12.9644504181,16.0824960704,32.6817896323,1.10351495713,0.0,1.10351495713
 08/22  08:00:00,148.720481826,3.54582737262,23.4319732507,3.08344051111,48.2474882111,70.4033123869,1.10422860582,0.0,1.10422860582
 08/22  09:00:00,139.251567254,3.39894098882,23.5951858235,1.94677117845,48.2474882111,62.0547409583,2.18842101129,0.0,2.18842101129
 08/22  10:00:00,136.519455229,3.36658668739,23.4082866346,1.36050605047,48.2474882111,60.1281475517,2.18857879572,0.0,2.18857879572
 08/22  11:00:00,141.30840111,3.43973062415,26.5889066745,0.969094547591,48.2474882111,62.0547409583,2.18933749593,0.0,2.18933749593
 08/22  12:00:00,143.763049491,3.51648396268,29.30360889,1.17663588146,48.2474882111,61.5103924513,2.18989273538,0.0,2.18989273538
 08/22  13:00:00,145.206344953,3.54308375151,29.6292182166,0.117879216217,48.2474882111,63.6602354638,3.27452092625,0.0,3.27452092625
 08/22  14:00:00,140.640954055,3.44876620873,28.8081119895,0.0,48.2474882111,60.1281475517,1.1041050392,0.0,1.1041050392
 08/22  15:00:00,140.535345061,3.45769048678,28.6868953151,0.00668340195522,48.2474882111,60.1281475517,2.18819260019,0.0,2.18819260019
 08/22  16:00:00,144.177916572,3.56138304709,29.2919912581,0.0505762999951,48.2474882111,63.0180376616,2.18886090542,0.0,2.18886090542
 08/22  17:00:00,131.013885507,3.66735900251,26.9559326472,0.0615415429028,37.5258241642,62.7947880557,1.10384957592,0.0,1.10384957592
 08/22  18:00:00,90.855761078,3.2684697636,24.4613706244,0.295141524732,26.8041601173,36.0181789539,1.10361148265,0.0,1.10361148265
 08/22  19:00:00,90.728012237,3.2684697636,24.2199289448,2.97762557206,26.8041601173,33.4493877451,1.10334086062,0.0,1.10334086062
 08/22  20:00:00,92.30329889,3.2684697636,21.6552772969,8.3960599434,16.0824960704,28.0885557216,1.10341746331,0.0,1.10341746331
 08/22  21:00:00,88.8819905113,3.2684697636,16.6714276165,11.2429968495,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300650888,0.0,1.10300650888
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297030803,0.0,1.10297030803
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297160306,0.0,1.10297160306
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307966182,0.0,1.10307966182
 08/23  06:00:00,58.4035925815,3.29371045171,4.29868841323,19.0639268386,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  07:00:00,76.4230183323,3.2684697636,4.80111323209,19.5807095399,16.0824960704,32.6817896323,1.10347302902,0.0,1.10347302902
 08/23  08:00:00,136.842815227,3.53041335344,8.45953643716,6.19362474445,48.2474882111,70.4033123869,2.1880354872,0.0,2.1880354872
 08/23  09:00:00,127.150058784,3.38875051654,11.0378410091,2.41279799518,48.2474882111,62.0547409583,1.10420934408,0.0,1.10420934408
 08/23  10:00:00,125.96804233,3.36309738147,13.4835785094,0.737290582272,48.2474882111,60.1281475517,2.18861989791,0.0,2.18861989791
 08/23  11:00:00,130.217318519,3.44430104361,16.1260332004,0.336315011439,48.2474882111,62.0547409583,2.18883486662,0.0,2.18883486662
 08/23  12:00:00,131.854316255,3.52451254943,18.0284572039,0.535025745254,48.2474882111,61.5103924513,3.27482133451,0.0,3.27482133451
 08/23  13:00:00,134.704566065,3.54615724252,19.0024021283,0.239842925048,48.2474882111,63.6602354638,2.18982207591,0.0,2.18982207591
 08/23  14:00:00,132.146069369,3.4479644627,20.280520739,0.0335083109153,48.2474882111,60.1281475517,2.18823204156,0.0,2.18823204156
 08/23  15:00:00,131.244307705,3.46672185383,19.3935099945,0.0,48.2474882111,60.1281475517,1.10407472656,0.0,1.10407472656
 08/23  16:00:00,135.036939196,3.65617114819,20.1068020813,0.0,48.2474882111,63.0180376616,2.18909981107,0.0,2.18909981107
 08/23  17:00:00,126.877271229,3.98921348404,22.5590054314,0.0,37.5258241642,62.7947880557,1.10379611831,0.0,1.10379611831
 08/23  18:00:00,85.9653866511,3.31252578158,19.8220817043,0.0,26.8041601173,36.0181789539,1.1036621551,0.0,1.1036621551
 08/23  19:00:00,81.1112200407,3.2684697636,17.0698583582,0.510903962411,26.8041601173,33.4493877451,1.10355905012,0.0,1.10355905012
 08/23  20:00:00,79.8952065798,3.2684697636,14.6977635483,2.94548138174,16.0824960704,28.0885557216,1.10343133824,0.0,1.10343133824
 08/23  21:00:00,80.3974161017,3.2684697636,12.2786509544,7.15119910191,16.0824960704,26.8041601173,1.10309257216,0.0,1.10309257216
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297238813,0.0,1.10297238813
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297277582,0.0,1.10297277582
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297274761,0.0,1.10297274761
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  06:00:00,60.084835307,3.29359572662,0.0,25.0439727024,5.36083202345,21.4433280938,1.10304773559,0.0,1.10304773559
 08/24  07:00:00,69.6212270524,3.2684697636,0.262834618373,17.3171968737,16.0824960704,32.6817896323,1.10356409942,0.0,1.10356409942
 08/24  08:00:00,130.766811485,3.59467959102,3.78519243392,4.72769876805,48.2474882111,70.4033123869,1.10420912752,0.0,1.10420912752
 08/24  09:00:00,123.995024477,3.61704674053,8.10817715809,1.95913131493,48.2474882111,62.0547409583,2.18834094965,0.0,2.18834094965
 08/24  10:00:00,123.896147731,3.57751780831,11.2511586883,0.683395377949,48.2474882111,60.1281475517,2.18850046838,0.0,2.18850046838
 08/24  11:00:00,131.298293489,3.5299693267,17.3269713361,0.130683563212,48.2474882111,62.0547409583,2.1892597712,0.0,2.1892597712
 08/24  12:00:00,137.86369782,3.78564855211,24.3000490993,0.0116794115931,48.2474882111,61.5103924513,2.18981928976,0.0,2.18981928976
 08/24  13:00:00,142.546313201,4.15043033828,26.4797190935,0.0,48.2474882111,63.6602354638,2.26900005771,0.0,2.26900005771
 08/24  14:00:00,137.993899986,4.10714059823,25.5026835304,0.0,48.2474882111,60.1281475517,2.109326006,0.0,2.109326006
 08/24  15:00:00,139.273528488,4.20613540133,26.6833172297,0.0,48.2474882111,60.1281475517,2.18814884184,0.0,2.18814884184
 08/24  16:00:00,147.536298881,4.75626264602,31.5060702685,0.0,48.2474882111,63.0180376616,2.18879654297,0.0,2.18879654297
 08/24  17:00:00,136.073409368,4.77921170858,30.9651453455,0.0,37.5258241642,62.7947880557,1.10382123534,0.0,1.10382123534
 08/24  18:00:00,91.0182796038,3.61736303862,24.5701374,0.0,26.8041601173,36.0181789539,1.10358594363,0.0,1.10358594363
 08/24  19:00:00,84.9729054525,3.31344612127,21.3974713747,0.0,26.8041601173,33.4493877451,1.10338778955,0.0,1.10338778955
 08/24  20:00:00,80.5726154526,3.2684697636,18.1251722277,0.195481575176,16.0824960704,28.0885557216,1.10339538749,0.0,1.10339538749
 08/24  21:00:00,77.6030849799,3.2684697636,15.5127132937,1.12280564085,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297428768,0.0,1.10297428768
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029727439,0.0,1.1029727439
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297250547,0.0,1.10297250547
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309306464,0.0,1.10309306464
 08/25  06:00:00,48.8118383086,3.35103262781,0.0,13.7135388028,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  07:00:00,65.2614483209,3.2684697636,3.07947190417,10.1407808564,16.0824960704,32.6817896323,1.10354709593,0.0,1.10354709593
 08/25  08:00:00,136.693439809,3.74636856047,12.313473105,1.9743574519,48.2474882111,70.4033123869,2.1883063419,0.0,2.1883063419
 08/25  09:00:00,132.017043811,3.80360854707,17.310936472,0.591829528124,48.2474882111,62.0547409583,1.10418408195,0.0,1.10418408195
 08/25  10:00:00,132.858199872,3.77955848795,20.6651949295,0.0293705980182,48.2474882111,60.1281475517,2.18856901191,0.0,2.18856901191
 08/25  11:00:00,139.45681429,3.75314728067,25.3929977455,0.0,48.2474882111,62.0547409583,2.18878565069,0.0,2.18878565069
 08/25  12:00:00,143.960600078,4.00834232387,30.1859369972,0.0,48.2474882111,61.5103924513,3.27475180188,0.0,3.27475180188
 08/25  13:00:00,154.797646779,4.74999221646,38.1314907936,0.0,48.2474882111,63.6602354638,2.18978016231,0.0,2.18978016231
 08/25  14:00:00,155.220589721,4.89414533304,41.942368531,0.0,48.2474882111,60.1281475517,2.18819295739,0.0,2.18819295739
 08/25  15:00:00,159.236669947,5.12384921923,45.7287448711,0.0,48.2474882111,60.1281475517,1.10405769662,0.0,1.10405769662
 08/25  16:00:00,168.608585816,5.84820163086,51.4864182179,0.0,48.2474882111,63.0180376616,2.18905346266,0.0,2.18905346266
 08/25  17:00:00,156.142316285,5.70361323485,50.1096507363,0.0,37.5258241642,62.7947880557,1.10378067258,0.0,1.10378067258
 08/25  18:00:00,107.795809494,4.08900842437,40.8760219044,0.0,26.8041601173,36.0181789539,1.10364730838,0.0,1.10364730838
 08/25  19:00:00,103.761060367,3.64092309897,37.3908159786,0.0,26.8041601173,33.4493877451,1.10347090197,0.0,1.10347090197
 08/25  20:00:00,91.1725298455,3.32123863302,28.8677993263,0.0,16.0824960704,28.0885557216,1.10342042609,0.0,1.10342042609
 08/25  21:00:00,83.9657958811,3.27452840741,22.8705415494,0.121629642552,16.0824960704,26.8041601173,1.10308897301,0.0,1.10308897301
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297278368,0.0,1.10297278368
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297251009,0.0,1.10297251009
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297193696,0.0,1.10297193696
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  06:00:00,44.6607061664,3.3765394793,0.0,9.53689980908,5.36083202345,21.4433280938,1.10304375247,0.0,1.10304375247
 08/26  07:00:00,46.7137127885,3.2684697636,3.08627754476,8.40878285121,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/26  08:00:00,77.4253393916,3.36130845638,11.9256659826,4.02622000861,26.8041601173,31.2995447326,1.10335920832,0.0,1.10335920832
 08/26  09:00:00,84.9609735149,3.51314562014,18.8627466365,2.22524400658,26.8041601173,33.5472370403,1.10353117916,0.0,1.10353117916
 08/26  10:00:00,86.6215762179,3.46688686879,22.6435224773,1.11462632337,26.8041601173,32.583940337,1.10350316686,0.0,1.10350316686
 08/26  11:00:00,91.3724214642,3.29468205208,26.1633509225,0.270155633505,26.8041601173,34.8316326447,1.1036370129,0.0,1.1036370129
 08/26  12:00:00,95.7977540677,3.42320375986,32.0147130561,0.0,26.8041601173,33.5472370403,1.10354433526,0.0,1.10354433526
 08/26  13:00:00,96.3124238636,3.5987248578,34.9226529629,0.0,26.8041601173,30.9784458315,1.10348287705,0.0,1.10348287705
 08/26  14:00:00,69.1757852776,3.53029431009,36.2640995473,0.0,8.04124803518,21.3317032909,1.10339294476,0.0,1.10339294476
 08/26  15:00:00,68.9532684767,3.39656197425,37.4597106867,0.0,8.04124803518,20.0473076865,1.10333054072,0.0,1.10333054072
 08/26  16:00:00,69.7071080322,3.46322091151,37.8257924038,0.0,8.04124803518,20.3684065876,1.10330815152,0.0,1.10330815152
 08/26  17:00:00,62.3105913008,3.59409309614,38.0185526219,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/26  18:00:00,41.0777211515,2.18216393201,20.1242050433,0.0,2.68041601173,16.0824960704,1.10311212634,0.0,1.10311212634
 08/26  19:00:00,39.5413419609,1.73379031038,16.568866141,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305087096,0.0,1.10305087096
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297396938,0.0,1.10297396938
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029721727,0.0,1.1029721727
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293174981,0.0,1.10293174981
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304836798,0.0,1.10304836798
 08/27  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  08:00:00,24.5003549738,1.40019807648,4.32880472115,0.0,2.68041601173,16.0824960704,1.10296842246,0.0,1.10296842246
 08/27  09:00:00,31.9360492653,2.42748959596,10.7372074932,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,32.3657936499,2.14594992215,11.4484915516,0.0,2.68041601173,16.0824960704,1.10299355126,0.0,1.10299355126
 08/27  11:00:00,26.2075302307,1.05034030271,6.38583775182,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  12:00:00,35.8479901363,2.07939424431,14.9972437158,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  13:00:00,37.0494338663,2.04662375471,16.2314579354,0.0,2.68041601173,16.0824960704,1.10312570002,0.0,1.10312570002
 08/27  14:00:00,43.1398253284,2.6993719613,21.6691011909,0.0,2.68041601173,16.0824960704,1.10306851847,0.0,1.10306851847
 08/27  15:00:00,36.1940131584,1.88042828355,15.5422326987,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  16:00:00,44.1700501072,2.65812240827,22.7405755227,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  17:00:00,39.8085469163,2.18911937186,18.8480753682,0.0,2.68041601173,16.0824960704,1.10298736739,0.0,1.10298736739
 08/27  18:00:00,44.6103176187,2.74491104264,23.0940543999,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,40.3794700237,2.11318910202,17.0275954122,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297277937,0.0,1.10297277937
 08/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293328307,0.0,1.10293328307
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293668219,0.0,1.10293668219
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297149953,0.0,1.10297149953
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309071747,0.0,1.10309071747
 08/28  06:00:00,49.9690331228,3.3976192914,6.26330129021,6.09351232984,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  07:00:00,68.6120807278,3.2684697636,11.5793529659,4.99153220161,16.0824960704,32.6817896323,1.10353744094,0.0,1.10353744094
 08/28  08:00:00,141.215533802,3.78333514366,18.2604063935,0.512551572314,48.2474882111,70.4033123869,2.1882885534,0.0,2.1882885534
 08/28  09:00:00,137.458558504,3.83888857328,23.2867600815,0.0222405857231,48.2474882111,62.0547409583,1.10417770644,0.0,1.10417770644
 08/28  10:00:00,141.8083789,3.85021530948,29.5740877338,0.0,48.2474882111,60.1281475517,2.18855892894,0.0,2.18855892894
 08/28  11:00:00,151.759979856,4.15923892327,37.2900716694,0.0,48.2474882111,62.0547409583,2.18918798689,0.0,2.18918798689
 08/28  12:00:00,157.543218309,4.40828210581,43.3686154464,0.0,48.2474882111,61.5103924513,3.27475262572,0.0,3.27475262572
 08/28  13:00:00,165.778879915,5.36075287234,48.5019632736,0.0,48.2474882111,63.6602354638,2.18978644077,0.0,2.18978644077
 08/28  14:00:00,162.397910848,5.42080731738,48.5930276737,0.0,48.2474882111,60.1281475517,2.1882010172,0.0,2.1882010172
 08/28  15:00:00,166.841531602,5.74765621616,52.709799529,0.0,48.2474882111,60.1281475517,1.10406184883,0.0,1.10406184883
 08/28  16:00:00,173.549449925,6.32957166416,55.9459122945,0.0,48.2474882111,63.0180376616,2.18906957726,0.0,2.18906957726
 08/28  17:00:00,159.922785864,5.941422295,53.6523112548,0.0,37.5258241642,62.7947880557,1.10378810868,0.0,1.10378810868
 08/28  18:00:00,111.478090714,4.1692543847,44.4780571637,0.0,26.8041601173,36.0181789539,1.1036553477,0.0,1.1036553477
 08/28  19:00:00,103.233026806,3.63322983345,36.8704756831,0.0,26.8041601173,33.4493877451,1.10347838604,0.0,1.10347838604
 08/28  20:00:00,92.2451448663,3.33849540914,29.923157571,0.0,16.0824960704,28.0885557216,1.10342848933,0.0,1.10342848933
 08/28  21:00:00,88.4475937723,3.28330856586,27.3388592074,0.126329717304,16.0824960704,26.8041601173,1.10309199895,0.0,1.10309199895
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297307706,0.0,1.10297307706
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297325473,0.0,1.10297325473
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297308703,0.0,1.10297308703
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,59.4946104602,3.44869414638,18.8183450602,3.01297104227,5.36083202345,21.4433280938,1.10304782037,0.0,1.10304782037
 08/29  07:00:00,76.3604786827,3.2684697636,19.6133591716,4.7059239508,16.0824960704,32.6817896323,1.10348346965,0.0,1.10348346965
 08/29  08:00:00,144.710295276,3.66377375072,22.0810994328,0.306181400909,48.2474882111,70.4033123869,1.10419013536,0.0,1.10419013536
 08/29  09:00:00,135.907901466,3.58957961326,22.003621981,0.0040306085335,48.2474882111,62.0547409583,2.18835560759,0.0,2.18835560759
 08/29  10:00:00,134.257920244,3.59810018943,22.2757441973,0.0,48.2474882111,60.1281475517,2.18852191556,0.0,2.18852191556
 08/29  11:00:00,136.867562817,3.71904220187,22.837851352,0.0,48.2474882111,62.0547409583,2.18930550622,0.0,2.18930550622
 08/29  12:00:00,139.789786892,3.8474621909,26.1760039442,0.0,48.2474882111,61.5103924513,2.19005483276,0.0,2.19005483276
 08/29  13:00:00,154.788935141,4.82912599898,38.0436453729,0.0,48.2474882111,63.6602354638,3.27448821773,0.0,3.27448821773
 08/29  14:00:00,160.789677313,4.99358346526,47.4120179908,0.0,48.2474882111,60.1281475517,1.10409631606,0.0,1.10409631606
 08/29  15:00:00,163.718087014,5.2387429691,50.0952681877,0.0,48.2474882111,60.1281475517,2.18820527345,0.0,2.18820527345
 08/29  16:00:00,168.827262484,5.80952411878,51.7437723981,0.0,48.2474882111,63.0180376616,2.18886161793,0.0,2.18886161793
 08/29  17:00:00,157.549830764,5.59521714591,51.6255613042,0.0,37.5258241642,62.7947880557,1.10385158189,0.0,1.10385158189
 08/29  18:00:00,108.942627001,3.97817111431,42.1336767219,0.0,26.8041601173,36.0181789539,1.1036141779,0.0,1.1036141779
 08/29  19:00:00,106.27251654,3.55721064008,39.98598461,0.0,26.8041601173,33.4493877451,1.10334426809,0.0,1.10334426809
 08/29  20:00:00,97.1816868471,3.31415553259,34.8450206227,0.0390188057183,16.0824960704,28.0885557216,1.10342272524,0.0,1.10342272524
 08/29  21:00:00,94.1939623874,3.27227013326,32.8369972462,0.385598726194,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300919191,0.0,1.10300919191
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029714846,0.0,1.1029714846
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297086102,0.0,1.10297086102
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308381005,0.0,1.10308381005
 08/30  06:00:00,48.8145930087,3.44157537925,4.84825950134,6.31015791673,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,62.516512697,3.2684697636,5.25992445681,5.21539267988,16.0824960704,32.6817896323,1.10348403614,0.0,1.10348403614
 08/30  08:00:00,136.253752605,3.78369490901,13.248319628,0.562497375613,48.2474882111,70.4033123869,2.1881853944,0.0,2.1881853944
 08/30  09:00:00,137.140957072,3.95822742247,22.8635400383,0.00852034782697,48.2474882111,62.0547409583,1.10423332848,0.0,1.10423332848
 08/30  10:00:00,143.726770343,4.06667424785,31.2760202384,0.0,48.2474882111,60.1281475517,2.18867518136,0.0,2.18867518136
 08/30  11:00:00,152.220754177,4.38307787122,37.5270070424,0.0,48.2474882111,62.0547409583,2.18890174244,0.0,2.18890174244
 08/30  12:00:00,159.318801373,4.64679982062,44.9056807955,0.0,48.2474882111,61.5103924513,3.27494877127,0.0,3.27494877127
 08/30  13:00:00,169.343873566,5.62782962607,51.7998801706,0.0,48.2474882111,63.6602354638,2.18959543481,0.0,2.18959543481
 08/30  14:00:00,164.704950059,5.72182017427,50.599054028,0.0,48.2474882111,60.1281475517,2.18832939998,0.0,2.18832939998
 08/30  15:00:00,167.685130589,5.96581103852,53.3352436931,0.0,48.2474882111,60.1281475517,1.10412853836,0.0,1.10412853836
 08/30  16:00:00,173.280198635,6.54056724767,55.4656654202,0.0,48.2474882111,63.0180376616,2.18877862235,0.0,2.18877862235
 08/30  17:00:00,158.880847931,6.21740623797,52.3343893793,0.0,37.5258241642,62.7947880557,1.10384801698,0.0,1.10384801698
 08/30  18:00:00,110.882976234,4.41452888568,43.6376681833,0.0,26.8041601173,36.0181789539,2.18726084244,0.0,2.18726084244
 08/30  19:00:00,103.195265488,3.78381399068,34.2147968738,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/30  20:00:00,85.0178875795,3.37348622721,22.6609094661,0.0,16.0824960704,28.0885557216,1.10344716769,0.0,1.10344716769
 08/30  21:00:00,78.2038444053,3.31258133894,17.0851017536,0.107065031002,16.0824960704,26.8041601173,1.10309444152,0.0,1.10309444152
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029723516,0.0,1.1029723516
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029730788,0.0,1.1029730788
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029734008,0.0,1.1029734008
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  06:00:00,53.9994938629,3.45583210557,13.1555690674,3.17349247859,5.36083202345,21.4433280938,1.10311145759,0.0,1.10311145759
 08/31  07:00:00,68.8495748726,3.2684697636,13.1929021421,3.61547717022,16.0824960704,32.6817896323,1.10354131415,0.0,1.10354131415
 08/31  08:00:00,140.122362164,3.73918042141,17.6167208956,0.10722015465,48.2474882111,70.4033123869,1.10403895474,0.0,1.10403895474
 08/31  09:00:00,135.486985989,3.91236683563,21.2639498902,0.0,48.2474882111,62.0547409583,2.18867559605,0.0,2.18867559605
 08/31  10:00:00,139.35656143,4.1450165352,26.8274690376,0.0,48.2474882111,60.1281475517,2.18843747985,0.0,2.18843747985
 08/31  11:00:00,147.183511663,4.52080414533,32.352038254,0.0,48.2474882111,62.0547409583,2.18946006799,0.0,2.18946006799
 08/31  12:00:00,148.485844546,4.63640379995,34.0831199892,0.0,48.2474882111,61.5103924513,2.1900288481,0.0,2.1900288481
 08/31  13:00:00,156.923685936,5.66597006341,39.3415521039,0.0,48.2474882111,63.6602354638,3.27474512579,0.0,3.27474512579
 08/31  14:00:00,153.640089345,5.6842825095,39.571730979,0.0,48.2474882111,60.1281475517,1.1041821489,0.0,1.1041821489
 08/31  15:00:00,158.322368123,5.86803149817,44.0702607684,0.0,48.2474882111,60.1281475517,2.18807047883,0.0,2.18807047883
 08/31  16:00:00,165.422043686,6.35927194324,47.7888057756,0.0,48.2474882111,63.0180376616,2.18904468233,0.0,2.18904468233
 08/31  17:00:00,150.173504904,5.6061733739,44.2382792161,0.0,37.5258241642,62.7947880557,1.10377923071,0.0,1.10377923071
 08/31  18:00:00,100.669857088,3.9037648092,33.935313114,0.0,26.8041601173,36.0181789539,1.1035715107,0.0,1.1035715107
 08/31  19:00:00,97.3532541021,3.58708625381,28.5695132252,0.0,26.8041601173,33.4493877451,1.1033318117,0.0,1.1033318117
 08/31  20:00:00,87.1611046122,3.34768293069,24.8299297954,0.0,16.0824960704,28.0885557216,1.10339989522,0.0,1.10339989522
 08/31  21:00:00,83.1389654666,3.29026852306,21.9426300644,0.206970597392,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302234914,0.0,1.10302234914
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297330806,0.0,1.10297330806
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297360599,0.0,1.10297360599
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308167721,0.0,1.10308167721
 09/01  06:00:00,48.1799249977,3.43643847297,2.26676029115,8.26212602218,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  07:00:00,65.7960272088,3.2684697636,7.21222844401,6.54260320444,16.0824960704,32.6817896323,1.10336358928,0.0,1.10336358928
 09/01  08:00:00,136.320656546,3.77601477703,12.9044642124,0.9809368646,48.2474882111,70.4033123869,2.18813374594,0.0,2.18813374594
 09/01  09:00:00,131.242957279,3.90335471543,16.9078727291,0.121060570945,48.2474882111,62.0547409583,2.18855213647,0.0,2.18855213647
 09/01  10:00:00,133.236333398,3.91178503885,20.9404725026,0.0,48.2474882111,60.1281475517,1.10439760267,0.0,1.10439760267
 09/01  11:00:00,140.269622167,4.25737887126,25.7015740323,0.0,48.2474882111,62.0547409583,2.18910908143,0.0,2.18910908143
 09/01  12:00:00,147.043516952,4.56131810198,32.7158780931,0.0,48.2474882111,61.5103924513,3.27491939697,0.0,3.27491939697
 09/01  13:00:00,159.020152289,5.54378806011,41.5602004598,0.0,48.2474882111,63.6602354638,2.18981348615,0.0,2.18981348615
 09/01  14:00:00,159.748526487,5.64003936677,45.7244112636,0.0,48.2474882111,60.1281475517,2.18840360325,0.0,2.18840360325
 09/01  15:00:00,165.909333309,6.0145457827,51.5107116696,0.0,48.2474882111,60.1281475517,1.1040315135,0.0,1.1040315135
 09/01  16:00:00,174.140696104,6.704617311,56.1621128264,0.0,48.2474882111,63.0180376616,2.18872595678,0.0,2.18872595678
 09/01  17:00:00,158.912923555,6.32588936731,52.257981874,0.0,37.5258241642,62.7947880557,2.18781742265,0.0,2.18781742265
 09/01  18:00:00,105.417077299,4.28210037568,38.3041977578,0.0,26.8041601173,36.0181789539,1.10363757591,0.0,1.10363757591
 09/01  19:00:00,101.376233407,3.69323334328,32.4863454407,0.0,26.8041601173,33.4493877451,1.1033216854,0.0,1.1033216854
 09/01  20:00:00,87.2245053467,3.36340700897,24.8701250435,0.00748140811644,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/01  21:00:00,83.2733748809,3.30126066139,21.9600031618,0.313014775942,16.0824960704,26.8041601173,1.10323029419,0.0,1.10323029419
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029730242,0.0,1.1029730242
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297355291,0.0,1.10297355291
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297372937,0.0,1.10297372937
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,48.6735097739,3.39452368038,0.585144189919,10.4792416922,5.36083202345,21.4433280938,1.10314758803,0.0,1.10314758803
 09/02  07:00:00,51.0429144864,3.2684697636,2.83708439468,12.9871776992,5.36083202345,26.5809105114,1.10319671992,0.0,1.10319671992
 09/02  08:00:00,75.1274753994,3.2684697636,8.56211706026,5.1847436315,26.8041601173,31.2995447326,0.02,0.0,0.02
 09/02  09:00:00,77.6937725854,3.2684697636,11.7216042958,2.34386127432,26.8041601173,33.5472370403,1.10349677479,0.0,1.10349677479
 09/02  10:00:00,78.0466417734,3.2684697636,13.8949866323,1.48664482915,26.8041601173,32.583940337,1.10359290921,0.0,1.10359290921
 09/02  11:00:00,82.4774258284,3.2684697636,16.922303116,0.642420092743,26.8041601173,34.8316326447,2.18728806688,0.0,2.18728806688
 09/02  12:00:00,84.2446341278,3.37411853455,20.2832961449,0.227382196632,26.8041601173,33.5472370403,1.10356755956,0.0,1.10356755956
 09/02  13:00:00,84.2516868512,3.60339407913,22.8250885716,0.032158157547,26.8041601173,30.9784458315,1.10351756281,0.0,1.10351756281
 09/02  14:00:00,56.7284666915,3.50611278365,23.7914760676,0.0494864200408,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/02  15:00:00,55.2365794296,3.34559972318,23.7939838907,0.0,8.04124803518,20.0473076865,1.10331189223,0.0,1.10331189223
 09/02  16:00:00,56.4146108138,3.34126834789,24.5794269831,0.0758207659568,8.04124803518,20.3684065876,1.10331530557,0.0,1.10331530557
 09/02  17:00:00,49.9637745143,3.4221319475,25.4232747462,0.420422237796,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/02  18:00:00,27.3474790882,1.00941110015,7.56671581187,0.0,2.68041601173,16.0824960704,1.10311458808,0.0,1.10311458808
 09/02  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305434604,0.0,1.10305434604
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313216804,0.0,1.10313216804
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297251542,0.0,1.10297251542
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293743528,0.0,1.10293743528
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304440103,0.0,1.10304440103
 09/03  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293124453,0.0,1.10293124453
 09/03  08:00:00,19.175443815,0.0939649466099,0.310126692168,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,27.97211123,1.87019835641,7.33056069744,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  10:00:00,27.0614592779,1.46645544391,6.82365165777,0.0,2.68041601173,16.0824960704,1.1029952667,0.0,1.1029952667
 09/03  11:00:00,23.5978472114,0.754388948994,4.07210608616,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,33.1754561384,2.14449488209,12.2596090801,0.0,2.68041601173,16.0824960704,1.10307152321,0.0,1.10307152321
 09/03  13:00:00,33.499031908,2.14831893336,12.5793607985,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,37.3597880956,2.4605557845,16.1278801349,0.0,2.68041601173,16.0824960704,1.10307817026,0.0,1.10307817026
 09/03  15:00:00,31.6161715856,1.66452481197,11.1802945974,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  16:00:00,25.8438896412,0.94498821833,6.12754924673,0.0,2.68041601173,16.0824960704,1.10299360334,0.0,1.10299360334
 09/03  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  18:00:00,23.0266482617,0.571797808006,3.68349827754,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296954779,0.0,1.10296954779
 09/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305235003,0.0,1.10305235003
 09/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293161724,0.0,1.10293161724
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293708506,0.0,1.10293708506
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303700781,0.0,1.10303700781
 09/04  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297023415,0.0,1.10297023415
 09/04  08:00:00,20.7057217886,0.849688583662,1.08468102878,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  09:00:00,26.0177430011,1.9419349061,5.30445591884,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  10:00:00,29.3245139293,2.16154431909,8.39161743401,0.0,2.68041601173,16.0824960704,1.10297045941,0.0,1.10297045941
 09/04  11:00:00,22.5692575118,0.667222207382,3.1306831282,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,31.6296017705,2.06985680003,10.7883927943,0.0,2.68041601173,16.0824960704,1.10306947018,0.0,1.10306947018
 09/04  13:00:00,33.3058486005,2.18246516415,12.3520312601,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  14:00:00,32.2884130692,1.85733530761,11.6597255854,0.0,2.68041601173,16.0824960704,1.10307252554,0.0,1.10307252554
 09/04  15:00:00,26.4827517512,1.07707301881,6.63432655619,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,22.1852495887,0.495558100272,2.9183393122,0.0,2.68041601173,16.0824960704,1.10297217568,0.0,1.10297217568
 09/04  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293730372,0.0,1.10293730372
 09/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304308814,0.0,1.10304308814
 09/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293759224,0.0,1.10293759224
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297408467,0.0,1.10297408467
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303457889,0.0,1.10303457889
 09/05  06:00:00,58.3188320845,3.33203144039,0.0,18.3048670994,5.36083202345,21.4433280938,1.1030429456,0.0,1.1030429456
 09/05  07:00:00,66.2589738878,3.2684697636,0.0,14.2177783275,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/05  08:00:00,128.286595388,3.51103909651,2.63135665951,3.48495894039,48.2474882111,70.4033123869,2.18806040409,0.0,2.18806040409
 09/05  09:00:00,124.105759563,3.57132063392,8.65832585409,1.56544381176,48.2474882111,62.0547409583,2.18846008682,0.0,2.18846008682
 09/05  10:00:00,125.640314986,3.55212331234,13.2075253769,0.4965904394,48.2474882111,60.1281475517,1.10423277756,0.0,1.10423277756
 09/05  11:00:00,131.891277787,3.65994479985,17.9171756733,0.0034880498896,48.2474882111,62.0547409583,3.27375627195,0.0,3.27375627195
 09/05  12:00:00,135.573528409,4.04568191729,21.7615257353,0.0,48.2474882111,61.5103924513,2.18986530193,0.0,2.18986530193
 09/05  13:00:00,142.77182395,4.57217866258,26.2834815189,0.0,48.2474882111,63.6602354638,2.18968066248,0.0,2.18968066248
 09/05  14:00:00,143.582953815,4.67233965025,30.5265383074,0.0,48.2474882111,60.1281475517,2.18859611733,0.0,2.18859611733
 09/05  15:00:00,145.980853674,4.72887145982,32.8679063575,0.0,48.2474882111,60.1281475517,1.10415538702,0.0,1.10415538702
 09/05  16:00:00,150.351679515,4.97306619521,34.104647353,0.0,48.2474882111,63.0180376616,2.18894321693,0.0,2.18894321693
 09/05  17:00:00,138.177050021,4.81101941766,33.0369782896,0.0,37.5258241642,62.7947880557,2.18786468345,0.0,2.18786468345
 09/05  18:00:00,90.956362209,3.55762306062,24.5679599832,0.0,26.8041601173,36.0181789539,1.10361001507,0.0,1.10361001507
 09/05  19:00:00,90.4908241175,3.36072962736,19.4661065337,0.0,26.8041601173,33.4493877451,1.10332208474,0.0,1.10332208474
 09/05  20:00:00,77.3423005527,3.2684697636,14.6346340956,0.455704807368,16.0824960704,28.0885557216,1.10340697095,0.0,1.10340697095
 09/05  21:00:00,74.0523649337,3.2684697636,11.3776942183,1.70710467001,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297408852,0.0,1.10297408852
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029742637,0.0,1.1029742637
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297433866,0.0,1.10297433866
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308909929,0.0,1.10308909929
 09/06  06:00:00,58.2892871573,3.35446485458,0.0,18.2528887581,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,66.0827026391,3.2684697636,0.0,14.0415070788,16.0824960704,32.6817896323,1.10351409903,0.0,1.10351409903
 09/06  08:00:00,129.596665945,3.6083594925,4.12709061479,3.20197514598,48.2474882111,70.4033123869,2.1883025245,0.0,2.1883025245
 09/06  09:00:00,125.699497185,3.66940979163,10.4363847944,1.28303333556,48.2474882111,62.0547409583,1.10435595932,0.0,1.10435595932
 09/06  10:00:00,126.987608595,3.65826578041,14.6525204829,0.292746475091,48.2474882111,60.1281475517,2.18844685815,0.0,2.18844685815
 09/06  11:00:00,134.45574553,3.83692003577,20.3081562303,0.0,48.2474882111,62.0547409583,2.18939058846,0.0,2.18939058846
 09/06  12:00:00,138.483795508,4.17226969504,24.545205056,0.0,48.2474882111,61.5103924513,3.27465722041,0.0,3.27465722041
 09/06  13:00:00,146.255271993,4.83009535221,29.5090128718,0.0,48.2474882111,63.6602354638,2.1897461525,0.0,2.1897461525
 09/06  14:00:00,146.347197658,4.94649828286,33.0166235184,0.0,48.2474882111,60.1281475517,2.18830132689,0.0,2.18830132689
 09/06  15:00:00,150.106526557,5.08780787256,36.6346428281,0.0,48.2474882111,60.1281475517,1.10405617943,0.0,1.10405617943
 09/06  16:00:00,157.654136542,5.53894801386,40.8412225613,0.0,48.2474882111,63.0180376616,2.18907043386,0.0,2.18907043386
 09/06  17:00:00,145.698740092,5.20671612887,40.1629716489,0.0,37.5258241642,62.7947880557,1.10379150322,0.0,1.10379150322
 09/06  18:00:00,97.163147336,3.68281979454,30.6495483762,0.0,26.8041601173,36.0181789539,1.10366139388,0.0,1.10366139388
 09/06  19:00:00,95.6645546122,3.41021643346,24.5903502223,0.0,26.8041601173,33.4493877451,1.10348630388,0.0,1.10348630388
 09/06  20:00:00,84.2354864795,3.27895592574,21.9010231432,0.0720155244367,16.0824960704,28.0885557216,1.10343779581,0.0,1.10343779581
 09/06  21:00:00,81.6585883385,3.2684697636,19.981406526,0.7096157672,16.0824960704,26.8041601173,1.10309657829,0.0,1.10309657829
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297309218,0.0,1.10297309218
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297375941,0.0,1.10297375941
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
