Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102974105,0.0,1.102974105
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  06:00:00,51.6307780276,3.3997841465,0.500065806564,11.0489945298,5.36083202345,21.4433280938,1.10305458293,0.0,1.10305458293
 09/07  07:00:00,64.4275653913,3.2684697636,3.85872832282,8.52764150812,16.0824960704,32.6817896323,1.10359668202,0.0,1.10359668202
 09/07  08:00:00,134.516728996,3.66358499443,10.6956636952,1.49823961396,48.2474882111,70.4033123869,1.10423459514,0.0,1.10423459514
 09/07  09:00:00,129.727329339,3.79966787829,15.2621971371,0.354795059622,48.2474882111,62.0547409583,2.1884498991,0.0,2.1884498991
 09/07  10:00:00,132.535578368,3.83479672619,20.3167057846,0.0,48.2474882111,60.1281475517,2.18863725048,0.0,2.18863725048
 09/07  11:00:00,140.533604302,4.19588281664,26.0270522215,0.0,48.2474882111,62.0547409583,2.18943400758,0.0,2.18943400758
 09/07  12:00:00,146.169972364,4.47250689168,31.9311447159,0.0,48.2474882111,61.5103924513,2.19002404477,0.0,2.19002404477
 09/07  13:00:00,158.065941747,5.4252481601,40.7245298178,0.0,48.2474882111,63.6602354638,3.27476660805,0.0,3.27476660805
 09/07  14:00:00,158.768166033,5.51249607078,44.8715941055,0.0,48.2474882111,60.1281475517,1.10419294076,0.0,1.10419294076
 09/07  15:00:00,161.792080492,5.71398554037,47.6940190952,0.0,48.2474882111,60.1281475517,2.18810412273,0.0,2.18810412273
 09/07  16:00:00,167.836610855,6.17847906214,50.384165826,0.0,48.2474882111,63.0180376616,2.18909805994,0.0,2.18909805994
 09/07  17:00:00,153.343978046,5.74821627171,47.2667094607,0.0,37.5258241642,62.7947880557,1.1038044986,0.0,1.1038044986
 09/07  18:00:00,102.418507097,3.92020912744,35.6675188046,0.0,26.8041601173,36.0181789539,1.10359684073,0.0,1.10359684073
 09/07  19:00:00,98.889977139,3.47852281104,27.7474663715,0.0,26.8041601173,33.4493877451,1.10342509191,0.0,1.10342509191
 09/07  20:00:00,84.4222386718,3.29089420331,22.142466737,0.00538584535841,16.0824960704,28.0885557216,1.10342684993,0.0,1.10342684993
 09/07  21:00:00,81.4585717879,3.2684697636,20.012020514,0.478985228583,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306445552,0.0,1.10306445552
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029739283,0.0,1.1029739283
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297378994,0.0,1.10297378994
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303103157,0.0,1.10303103157
 09/08  06:00:00,52.8220654275,3.40182891092,0.0,12.7383029719,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,62.2756775167,3.2684697636,0.0,10.2344819564,16.0824960704,32.6817896323,1.10321551801,0.0,1.10321551801
 09/08  08:00:00,131.955013214,3.69622074136,7.67615525274,1.92339652752,48.2474882111,70.4033123869,2.18807978815,0.0,2.18807978815
 09/08  09:00:00,131.681720598,3.8409831361,17.1008828982,0.429185300329,48.2474882111,62.0547409583,2.18843745068,0.0,2.18843745068
 09/08  10:00:00,133.422236887,3.86335746418,21.1748035656,0.0,48.2474882111,60.1281475517,1.10422456637,0.0,1.10422456637
 09/08  11:00:00,140.51183792,4.21045617368,25.9907124825,0.0,48.2474882111,62.0547409583,3.25423851455,0.0,3.25423851455
 09/08  12:00:00,146.251223858,4.48205418609,32.0028489156,0.0,48.2474882111,61.5103924513,2.20936876861,0.0,2.20936876861
 09/08  13:00:00,157.495084727,5.37110656476,40.2078143928,0.0,48.2474882111,63.6602354638,2.18969184547,0.0,2.18969184547
 09/08  14:00:00,157.141593817,5.26961344591,43.4879045145,0.0,48.2474882111,60.1281475517,2.18861212824,0.0,2.18861212824
 09/08  15:00:00,157.531827589,5.17955929895,43.9681924333,0.0,48.2474882111,60.1281475517,1.10413826113,0.0,1.10413826113
 09/08  16:00:00,159.733141797,5.26505955691,43.1941162733,0.0,48.2474882111,63.0180376616,2.18897163409,0.0,2.18897163409
 09/08  17:00:00,145.116143369,4.81214072408,39.9749503314,0.0,37.5258241642,62.7947880557,2.18789502243,0.0,2.18789502243
 09/08  18:00:00,96.0035937461,3.59750174569,29.5753128352,0.0,26.8041601173,36.0181789539,1.10362501338,0.0,1.10362501338
 09/08  19:00:00,93.7503497462,3.4220187495,22.6643430402,0.0,26.8041601173,33.4493877451,1.10333425818,0.0,1.10333425818
 09/08  20:00:00,79.1131460485,3.27729206597,16.6951934372,0.157168659221,16.0824960704,28.0885557216,1.1034224216,0.0,1.1034224216
 09/08  21:00:00,75.2018738303,3.2684697636,12.9031080424,1.33119974258,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297183178,0.0,1.10297183178
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297256835,0.0,1.10297256835
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297315436,0.0,1.10297315436
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309585995,0.0,1.10309585995
 09/09  06:00:00,53.5301707923,3.3574413111,0.735924431076,12.7548715054,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/09  07:00:00,49.0160344877,3.2684697636,1.77704512541,12.0203369697,5.36083202345,26.5809105114,1.10322300845,0.0,1.10322300845
 09/09  08:00:00,73.9632676075,3.2684697636,3.44463478457,9.13801811537,26.8041601173,31.2995447326,1.10339292262,0.0,1.10339292262
 09/09  09:00:00,76.8195407795,3.2684697636,7.47083627272,5.72039749153,26.8041601173,33.5472370403,1.10367636872,0.0,1.10367636872
 09/09  10:00:00,74.3271169865,3.2684697636,9.1219229319,2.54018374259,26.8041601173,32.583940337,1.10356123945,0.0,1.10356123945
 09/09  11:00:00,75.924804806,3.2684697636,8.74671542193,2.26538676435,26.8041601173,34.8316326447,1.10366479828,0.0,1.10366479828
 09/09  12:00:00,75.3213883084,3.2684697636,10.2366608457,1.4564204474,26.8041601173,33.5472370403,1.10359034815,0.0,1.10359034815
 09/09  13:00:00,75.8669267493,3.2684697636,12.9083340776,1.89907686526,26.8041601173,30.9784458315,1.1035461474,0.0,1.1035461474
 09/09  14:00:00,47.3794301649,3.2684697636,12.495118937,2.23445004413,8.04124803518,21.3317032909,1.10339267756,0.0,1.10339267756
 09/09  15:00:00,47.5485871116,3.2684697636,12.1071830959,4.07593843636,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/09  16:00:00,49.3908692668,3.2684697636,12.7686396385,4.93566514787,8.04124803518,20.3684065876,1.10327420766,0.0,1.10327420766
 09/09  17:00:00,39.6447552342,3.2684697636,11.8072763635,3.87106352431,2.68041601173,18.0090894769,1.10304795359,0.0,1.10304795359
 09/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309691053,0.0,1.10309691053
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313999161,0.0,1.10313999161
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297411645,0.0,1.10297411645
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293591152,0.0,1.10293591152
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293831718,0.0,1.10293831718
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293702495,0.0,1.10293702495
 09/10  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292948039,0.0,1.10292948039
 09/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301345203,0.0,1.10301345203
 09/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313766221,0.0,1.10313766221
 09/10  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293798723,0.0,1.10293798723
 09/10  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293320905,0.0,1.10293320905
 09/10  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304405301,0.0,1.10304405301
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293518987,0.0,1.10293518987
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297426231,0.0,1.10297426231
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297452951,0.0,1.10297452951
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  06:00:00,97.2570684637,3.2684697636,0.0,57.3066651554,5.36083202345,21.4433280938,1.10305638373,0.0,1.10305638373
 09/11  07:00:00,96.9734028121,3.2684697636,0.0,44.9322072518,16.0824960704,32.6817896323,1.1035174671,0.0,1.1035174671
 09/11  08:00:00,143.703709189,3.33985462967,0.0,21.7046138674,48.2474882111,70.4033123869,1.10424853572,0.0,1.10424853572
 09/11  09:00:00,123.732154116,3.2684697636,0.0,10.1530150892,48.2474882111,62.0547409583,2.18848925819,0.0,2.18848925819
 09/11  10:00:00,118.582325251,3.2684697636,2.33937598417,4.59040364622,48.2474882111,60.1281475517,2.18833278674,0.0,2.18833278674
 09/11  11:00:00,124.15499904,3.32596544645,7.5461672533,2.97219707698,48.2474882111,62.0547409583,2.18920467701,0.0,2.18920467701
 09/11  12:00:00,127.302538444,3.50716336329,11.3689883044,2.66006601956,48.2474882111,61.5103924513,2.19010589369,0.0,2.19010589369
 09/11  13:00:00,131.52740615,3.77615928644,15.1925551139,0.642527980458,48.2474882111,63.6602354638,3.27490665801,0.0,3.27490665801
 09/11  14:00:00,129.836810101,3.76242328237,17.6587247178,0.0315862440998,48.2474882111,60.1281475517,1.10404017934,0.0,1.10404017934
 09/11  15:00:00,130.819435813,3.65341978983,18.781940166,0.0,48.2474882111,60.1281475517,2.18808828626,0.0,2.18808828626
 09/11  16:00:00,134.175404781,3.66769739271,19.2337414213,0.0,48.2474882111,63.0180376616,2.18922270207,0.0,2.18922270207
 09/11  17:00:00,123.500342574,3.76781387848,19.4034763816,0.0,37.5258241642,62.7947880557,1.10385944702,0.0,1.10385944702
 09/11  18:00:00,83.0786404943,3.2740253235,16.9110855761,0.0627504294659,26.8041601173,36.0181789539,1.1036496497,0.0,1.1036496497
 09/11  19:00:00,88.1857429237,3.2684697636,13.6332435686,1.15270830172,26.8041601173,33.4493877451,1.10343614923,0.0,1.10343614923
 09/11  20:00:00,74.5377247727,3.2684697636,7.62182431206,4.66393881088,16.0824960704,28.0885557216,1.10347528656,0.0,1.10347528656
 09/11  21:00:00,73.7752770415,3.2684697636,3.06322163206,9.74448936413,16.0824960704,26.8041601173,1.1030831007,0.0,1.1030831007
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029750987,0.0,1.1029750987
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297519613,0.0,1.10297519613
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297508733,0.0,1.10297508733
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  06:00:00,72.9230851615,3.2684697636,0.0,32.9726818532,5.36083202345,21.4433280938,1.10305574296,0.0,1.10305574296
 09/12  07:00:00,76.7859667439,3.2684697636,0.0,24.7447711836,16.0824960704,32.6817896323,1.1035441171,0.0,1.1035441171
 09/12  08:00:00,130.919407984,3.47109312541,0.506108819727,8.28296534683,48.2474882111,70.4033123869,1.10417868814,0.0,1.10417868814
 09/12  09:00:00,123.046027973,3.43452515015,5.41389012507,3.88694343444,48.2474882111,62.0547409583,2.18861453816,0.0,2.18861453816
 09/12  10:00:00,125.472866698,3.40891490521,11.706796344,1.97307959184,48.2474882111,60.1281475517,2.18868202457,0.0,2.18868202457
 09/12  11:00:00,130.518035922,3.57864128658,15.9381653677,0.690560004281,48.2474882111,62.0547409583,2.18909475119,0.0,2.18909475119
 09/12  12:00:00,131.441550081,3.94197852424,17.2487991221,0.484451677981,48.2474882111,61.5103924513,2.19009193652,0.0,2.19009193652
 09/12  13:00:00,135.747491421,4.26057369126,19.5707539611,0.0,48.2474882111,63.6602354638,2.18992364492,0.0,2.18992364492
 09/12  14:00:00,135.973244922,4.13353277134,23.4556362942,0.0,48.2474882111,60.1281475517,2.18863563532,0.0,2.18863563532
 09/12  15:00:00,137.438387452,3.99245204392,25.0618595509,0.0,48.2474882111,60.1281475517,2.1881205889,0.0,2.1881205889
 09/12  16:00:00,141.899309236,4.16324675397,26.4620965152,0.0,48.2474882111,63.0180376616,2.18883617409,0.0,2.18883617409
 09/12  17:00:00,131.505268489,4.00455941341,27.1716567612,0.0,37.5258241642,62.7947880557,1.10384633837,0.0,1.10384633837
 09/12  18:00:00,87.3982691647,3.27445261337,21.2930373861,0.0,26.8041601173,36.0181789539,1.10361448887,0.0,1.10361448887
 09/12  19:00:00,90.1718210121,3.2684697636,16.7436403646,0.0283895941125,26.8041601173,33.4493877451,1.10334825536,0.0,1.10334825536
 09/12  20:00:00,78.2899890015,3.2684697636,14.950396271,1.0876310808,16.0824960704,28.0885557216,1.10343151252,0.0,1.10343151252
 09/12  21:00:00,77.5976102406,3.2684697636,13.5331222901,3.09692190514,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301362094,0.0,1.10301362094
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297480158,0.0,1.10297480158
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029748564,0.0,1.1029748564
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309345824,0.0,1.10309345824
 09/13  06:00:00,65.9343259316,3.3071878197,0.0,23.4778712338,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,70.4349768776,3.2684697636,0.0,18.3937813173,16.0824960704,32.6817896323,1.10351271872,0.0,1.10351271872
 09/13  08:00:00,126.858854337,3.50091199634,0.0,4.69870164899,48.2474882111,70.4033123869,2.18832255381,0.0,2.18832255381
 09/13  09:00:00,118.573691656,3.37744688345,2.74259649191,2.14297901716,48.2474882111,62.0547409583,2.18852004749,0.0,2.18852004749
 09/13  10:00:00,122.687450659,3.39764777193,10.0206999324,0.885027097997,48.2474882111,60.1281475517,1.10438379457,0.0,1.10438379457
 09/13  11:00:00,130.154226626,3.63553951527,16.1029270385,0.105090808637,48.2474882111,62.0547409583,2.18910991915,0.0,2.18910991915
 09/13  12:00:00,135.707098196,4.11151327593,21.8197308914,0.00953327175706,48.2474882111,61.5103924513,3.27499488637,0.0,3.27499488637
 09/13  13:00:00,142.238819983,4.47245162127,25.8502045926,0.0,48.2474882111,63.6602354638,2.18990341163,0.0,2.18990341163
 09/13  14:00:00,141.089019,4.4900326856,28.2149104571,0.0,48.2474882111,60.1281475517,2.18850427879,0.0,2.18850427879
 09/13  15:00:00,145.03306078,4.63040520862,32.018579714,0.0,48.2474882111,60.1281475517,1.10411037356,0.0,1.10411037356
 09/13  16:00:00,151.509299449,5.02264893067,35.2126845514,0.0,48.2474882111,63.0180376616,2.18887997927,0.0,2.18887997927
 09/13  17:00:00,138.639223141,4.6219491372,33.6882216898,0.0,37.5258241642,62.7947880557,2.18797905653,0.0,2.18797905653
 09/13  18:00:00,91.3469353716,3.40679500223,25.1093612041,0.0,26.8041601173,36.0181789539,1.10359574492,0.0,1.10359574492
 09/13  19:00:00,94.2229056504,3.30851484566,20.7830695149,0.0,26.8041601173,33.4493877451,1.10338657685,0.0,1.10338657685
 09/13  20:00:00,78.5518558241,3.2684697636,15.7133916722,0.586502502149,16.0824960704,28.0885557216,1.10339980851,0.0,1.10339980851
 09/13  21:00:00,75.3024375741,3.2684697636,12.276004497,2.05886703174,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297573304,0.0,1.10297573304
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029757139,0.0,1.1029757139
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297568557,0.0,1.10297568557
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309055424,0.0,1.10309055424
 09/14  06:00:00,63.643790685,3.33797990759,0.0,21.1565438993,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  07:00:00,68.3190679556,3.2684697636,0.0,16.2778723953,16.0824960704,32.6817896323,1.10352050871,0.0,1.10352050871
 09/14  08:00:00,126.881396134,3.53794152092,0.514589593098,4.16962432753,48.2474882111,70.4033123869,2.18834246683,0.0,2.18834246683
 09/14  09:00:00,122.947946438,3.5305791708,7.32816099058,1.77853701301,48.2474882111,62.0547409583,1.10414430955,0.0,1.10414430955
 09/14  10:00:00,125.830404127,3.5547830132,13.2533511895,0.638194067096,48.2474882111,60.1281475517,2.1885205558,0.0,2.1885205558
 09/14  11:00:00,130.251196893,3.81702016054,16.1100277666,0.0134797023573,48.2474882111,62.0547409583,2.18920116845,0.0,2.18920116845
 09/14  12:00:00,133.949444735,4.14318480173,20.0399391763,0.0,48.2474882111,61.5103924513,3.27486527122,0.0,3.27486527122
 09/14  13:00:00,141.845476838,4.65047985887,25.2788332098,0.0,48.2474882111,63.6602354638,2.18991512297,0.0,2.18991512297
 09/14  14:00:00,140.806173687,4.76784281472,27.6542550149,0.0,48.2474882111,60.1281475517,2.18836401959,0.0,2.18836401959
 09/14  15:00:00,142.802395348,4.8250495506,29.5932699407,0.0,48.2474882111,60.1281475517,1.10415108095,0.0,1.10415108095
 09/14  16:00:00,148.323564142,5.11178476033,31.9378134145,0.0,48.2474882111,63.0180376616,2.1885742403,0.0,2.1885742403
 09/14  17:00:00,132.413855376,4.64772162408,27.4370814381,0.0,37.5258241642,62.7947880557,2.18760596223,0.0,2.18760596223
 09/14  18:00:00,88.3440234421,3.45626911296,22.0569751639,0.0,26.8041601173,36.0181789539,1.10359494419,0.0,1.10359494419
 09/14  19:00:00,91.6009533665,3.33919412712,18.1223199166,0.00811803290501,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/14  20:00:00,78.3219110151,3.2684697636,15.4558010284,0.614148336949,16.0824960704,28.0885557216,1.10340748799,0.0,1.10340748799
 09/14  21:00:00,76.7574764378,3.2684697636,14.1908941646,1.59901622786,16.0824960704,26.8041601173,1.10311804175,0.0,1.10311804175
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297334718,0.0,1.10297334718
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297379889,0.0,1.10297379889
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297394864,0.0,1.10297394864
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,55.5806350973,3.39610060625,4.41113465468,8.62413295836,5.36083202345,21.4433280938,1.1031332773,0.0,1.1031332773
 09/15  07:00:00,64.7437392752,3.2684697636,4.33066237583,8.37188133906,16.0824960704,32.6817896323,1.10351823627,0.0,1.10351823627
 09/15  08:00:00,129.629907825,3.5610024365,6.09735747787,1.31230721813,48.2474882111,70.4033123869,1.10417424811,0.0,1.10417424811
 09/15  09:00:00,123.980711761,3.56433134956,9.7967225092,0.308988638335,48.2474882111,62.0547409583,2.18854340454,0.0,2.18854340454
 09/15  10:00:00,124.240121032,3.59228675975,12.2584246799,0.0053337354957,48.2474882111,60.1281475517,2.18874964284,0.0,2.18874964284
 09/15  11:00:00,127.370930812,3.86027937008,13.1999821784,0.0,48.2474882111,62.0547409583,2.18921251128,0.0,2.18921251128
 09/15  12:00:00,128.397155212,3.95441241831,14.6764220369,0.0,48.2474882111,61.5103924513,2.19010200431,0.0,2.19010200431
 09/15  13:00:00,134.921829785,4.13167355591,18.8739924601,0.0,48.2474882111,63.6602354638,3.27512285559,0.0,3.27512285559
 09/15  14:00:00,135.263296433,4.55172920607,22.3274913705,0.0,48.2474882111,60.1281475517,2.18824105516,0.0,2.18824105516
 09/15  15:00:00,135.643793457,4.66148335097,22.5982342496,0.0,48.2474882111,60.1281475517,1.10401775932,0.0,1.10401775932
 09/15  16:00:00,138.2471307,4.56361661523,22.4095481178,0.0,48.2474882111,63.0180376616,2.18902402823,0.0,2.18902402823
 09/15  17:00:00,123.024763522,4.26456408919,18.4311471188,0.0,37.5258241642,62.7947880557,1.10377644987,0.0,1.10377644987
 09/15  18:00:00,79.5359732212,3.37123390715,13.3339601488,0.0,26.8041601173,36.0181789539,1.1036502547,0.0,1.1036502547
 09/15  19:00:00,86.4107739217,3.33033074546,10.3826743277,0.099114225373,26.8041601173,33.4493877451,1.10348082995,0.0,1.10348082995
 09/15  20:00:00,69.8119261367,3.2684697636,6.02453009561,1.53543439135,16.0824960704,28.0885557216,1.10343467922,0.0,1.10343467922
 09/15  21:00:00,69.5642998456,3.2684697636,4.2458813415,4.35085245875,16.0824960704,26.8041601173,1.103098474,0.0,1.103098474
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029750937,0.0,1.1029750937
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029753977,0.0,1.1029753977
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297543894,0.0,1.10297543894
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  06:00:00,63.1983935845,3.32084072194,0.0,20.7282859845,5.36083202345,21.4433280938,1.10305856336,0.0,1.10305856336
 09/16  07:00:00,57.3866223314,3.2684697636,0.0,22.1679699389,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/16  08:00:00,76.6878637245,3.2684697636,0.0,15.3072490169,26.8041601173,31.2995447326,1.10330517532,0.0,1.10330517532
 09/16  09:00:00,76.7378862226,3.2684697636,0.778051277987,12.3315279293,26.8041601173,33.5472370403,1.10359735806,0.0,1.10359735806
 09/16  10:00:00,77.8747283709,3.2684697636,3.80622760577,11.4034904531,26.8041601173,32.583940337,1.10357494627,0.0,1.10357494627
 09/16  11:00:00,79.0206407063,3.2684697636,5.2184066588,8.88953142784,26.8041601173,34.8316326447,1.10372659838,0.0,1.10372659838
 09/16  12:00:00,77.3406905954,3.2684697636,5.21840664797,8.49397693214,26.8041601173,33.5472370403,1.10363977305,0.0,1.10363977305
 09/16  13:00:00,74.7684585017,3.2684697636,5.21840664797,8.49053604724,26.8041601173,30.9784458315,1.10358182809,0.0,1.10358182809
 09/16  14:00:00,49.7971797167,3.2684697636,6.83121186984,10.3161066631,8.04124803518,21.3317032909,1.10353012414,0.0,1.10353012414
 09/16  15:00:00,52.4148683251,3.2684697636,9.37158399095,11.6778187548,8.04124803518,20.0473076865,1.10329607266,0.0,1.10329607266
 09/16  16:00:00,53.6815823164,3.2684697636,10.3551022129,11.639915623,8.04124803518,20.3684065876,1.10333745917,0.0,1.10333745917
 09/16  17:00:00,51.2799673967,3.2684697636,10.3551022146,16.9584498357,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030904152,0.0,1.1030904152
 09/16  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305739815,0.0,1.10305739815
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305393445,0.0,1.10305393445
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297473338,0.0,1.10297473338
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293939657,0.0,1.10293939657
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303843561,0.0,1.10303843561
 09/17  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293940221,0.0,1.10293940221
 09/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293655227,0.0,1.10293655227
 09/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301775715,0.0,1.10301775715
 09/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  14:00:00,20.2766702783,0.28189483983,1.22342326227,0.0,2.68041601173,16.0824960704,1.10305449366,0.0,1.10305449366
 09/17  15:00:00,19.7992148866,0.18792989322,0.839932817182,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  16:00:00,28.8857166331,1.71188811821,8.40247633869,0.0,2.68041601173,16.0824960704,1.1029944262,0.0,1.1029944262
 09/17  17:00:00,34.2607183066,2.43628125206,13.0530848783,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  18:00:00,20.7251768325,0.332431596089,1.62139306024,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293610539,0.0,1.10293610539
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305345545,0.0,1.10305345545
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293633517,0.0,1.10293633517
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297585554,0.0,1.10297585554
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297590738,0.0,1.10297590738
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  06:00:00,93.158053157,3.2684697636,0.0,50.7403165154,5.36083202345,21.4433280938,1.10305731684,0.0,1.10305731684
 09/18  07:00:00,90.4243774052,3.2684697636,0.0,38.3831818449,16.0824960704,32.6817896323,1.10347138984,0.0,1.10347138984
 09/18  08:00:00,136.665874059,3.3713993606,0.0,14.6352340059,48.2474882111,70.4033123869,1.10419506964,0.0,1.10419506964
 09/18  09:00:00,120.739475987,3.2800784701,0.363253458362,6.78547479506,48.2474882111,62.0547409583,2.18842145954,0.0,2.18842145954
 09/18  10:00:00,120.298606405,3.27640874975,4.89767148763,3.74045031102,48.2474882111,60.1281475517,2.18860677615,0.0,2.18860677615
 09/18  11:00:00,127.371487542,3.43561415149,11.5279607112,2.09724341544,48.2474882111,62.0547409583,2.18918928931,0.0,2.18918928931
 09/18  12:00:00,131.379456749,3.80637804268,16.061064327,1.7456936231,48.2474882111,61.5103924513,2.19021351221,0.0,2.19021351221
 09/18  13:00:00,135.469063576,4.12135165483,19.227188232,0.204359920366,48.2474882111,63.6602354638,3.27453965922,0.0,3.27453965922
 09/18  14:00:00,134.143369157,4.05172883156,21.7075644685,0.0,48.2474882111,60.1281475517,1.10412597188,0.0,1.10412597188
 09/18  15:00:00,136.529073689,3.96725867836,24.1777391534,0.0,48.2474882111,60.1281475517,2.1883098862,0.0,2.1883098862
 09/18  16:00:00,141.23466679,4.04925683332,25.9114439901,0.0,48.2474882111,63.0180376616,2.18902705014,0.0,2.18902705014
 09/18  17:00:00,129.097527739,3.88092615415,24.887549271,0.0,37.5258241642,62.7947880557,1.103778407,0.0,1.103778407
 09/18  18:00:00,85.1421956574,3.2684697636,19.0379676529,0.00497907571796,26.8041601173,36.0181789539,1.10366959543,0.0,1.10366959543
 09/18  19:00:00,90.9171722017,3.2684697636,14.5218200316,0.52822778329,26.8041601173,33.4493877451,1.10334248113,0.0,1.10334248113
 09/18  20:00:00,76.7703480686,3.2684697636,10.4833063421,4.03508007683,16.0824960704,28.0885557216,1.10341925615,0.0,1.10341925615
 09/18  21:00:00,74.0727754023,3.2684697636,4.92089244524,8.1843169117,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305561759,0.0,1.10305561759
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297509002,0.0,1.10297509002
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297542254,0.0,1.10297542254
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303385301,0.0,1.10303385301
 09/19  06:00:00,78.7750922334,3.27211605943,0.0,36.353709296,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  07:00:00,80.2769865599,3.2684697636,0.0,28.2357909996,16.0824960704,32.6817896323,1.10322456806,0.0,1.10322456806
 09/19  08:00:00,131.897927028,3.4727572417,0.0,9.76592909383,48.2474882111,70.4033123869,2.18810914074,0.0,2.18810914074
 09/19  09:00:00,121.852582517,3.41170292602,3.92431176353,4.20589856366,48.2474882111,62.0547409583,2.18854074784,0.0,2.18854074784
 09/19  10:00:00,124.02239702,3.40611767289,9.90408248606,2.3281210046,48.2474882111,60.1281475517,2.18863956892,0.0,2.18863956892
 09/19  11:00:00,129.199906085,3.66405529834,14.3292979521,0.895883570995,48.2474882111,62.0547409583,2.18907159935,0.0,2.18907159935
 09/19  12:00:00,133.261500661,4.10651912558,18.798920257,0.589740521533,48.2474882111,61.5103924513,2.19010163786,0.0,2.19010163786
 09/19  13:00:00,139.427514226,4.40832490746,23.1030255491,0.0,48.2474882111,63.6602354638,2.18995704523,0.0,2.18995704523
 09/19  14:00:00,138.418884025,4.31956470268,25.7152434657,0.0,48.2474882111,60.1281475517,2.18868173633,0.0,2.18868173633
 09/19  15:00:00,140.187777951,4.17476817591,27.6289339179,0.0,48.2474882111,60.1281475517,2.18820401817,0.0,2.18820401817
 09/19  16:00:00,144.749614824,4.35239119279,29.1232576646,0.0,48.2474882111,63.0180376616,2.18893098489,0.0,2.18893098489
 09/19  17:00:00,130.634483096,4.11798213271,26.1874486493,0.0,37.5258241642,62.7947880557,1.10373608242,0.0,1.10373608242
 09/19  18:00:00,87.6195093801,3.26918074744,21.5195494674,0.0,26.8041601173,36.0181789539,1.10369516399,0.0,1.10369516399
 09/19  19:00:00,93.2950212521,3.2684697636,17.282462126,0.145434739353,26.8041601173,33.4493877451,1.10338653448,0.0,1.10338653448
 09/19  20:00:00,77.7856631843,3.2684697636,13.6088593571,1.92484217745,16.0824960704,28.0885557216,1.1034779981,0.0,1.1034779981
 09/19  21:00:00,76.6113154053,3.2684697636,10.8126297728,4.83111958719,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302023686,0.0,1.10302023686
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297661716,0.0,1.10297661716
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297692933,0.0,1.10297692933
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308688841,0.0,1.10308688841
 09/20  06:00:00,63.4012449201,3.30873097263,0.0,20.9432470695,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  07:00:00,69.5660124357,3.2684697636,0.0,17.5248168754,16.0824960704,32.6817896323,1.10338002072,0.0,1.10338002072
 09/20  08:00:00,129.414712341,3.51871093209,2.49553039888,4.74123031846,48.2474882111,70.4033123869,2.18817819835,0.0,2.18817819835
 09/20  09:00:00,123.763673113,3.53084022445,7.62101392374,2.30114970158,48.2474882111,62.0547409583,2.18846265238,0.0,2.18846265238
 09/20  10:00:00,123.459519468,3.52003599463,10.5676095748,0.987798041483,48.2474882111,60.1281475517,1.1043954138,0.0,1.1043954138
 09/20  11:00:00,127.855766627,3.81192607284,13.5606993818,0.172471908598,48.2474882111,62.0547409583,3.27389948402,0.0,3.27389948402
 09/20  12:00:00,130.267801328,4.18082791155,16.2589519676,0.0617006924456,48.2474882111,61.5103924513,2.19003416194,0.0,2.19003416194
 09/20  13:00:00,136.608280063,4.57777496112,20.1143413332,0.0,48.2474882111,63.6602354638,2.18989417584,0.0,2.18989417584
 09/20  14:00:00,137.388324256,4.5560643811,24.4481840179,0.0,48.2474882111,60.1281475517,2.18862335424,0.0,2.18862335424
 09/20  15:00:00,139.54297913,4.60932450669,26.5495787665,0.0,48.2474882111,60.1281475517,2.18825764617,0.0,2.18825764617
 09/20  16:00:00,143.204057715,4.80018410725,27.1299076409,0.0,48.2474882111,63.0180376616,2.18887868312,0.0,2.18887868312
 09/20  17:00:00,127.59490718,4.25093391881,23.0149209476,0.0,37.5258241642,62.7947880557,1.10387042665,0.0,1.10387042665
 09/20  18:00:00,81.5048167373,3.28722368613,15.3868138859,0.0,26.8041601173,36.0181789539,1.10367178885,0.0,1.10367178885
 09/20  19:00:00,87.3652649871,3.2684697636,11.2349539358,0.26318666455,26.8041601173,33.4493877451,1.10337094084,0.0,1.10337094084
 09/20  20:00:00,72.7395602927,3.2684697636,8.14496227668,2.34263636631,16.0824960704,28.0885557216,1.10346155464,0.0,1.10346155464
 09/20  21:00:00,71.953094257,3.2684697636,5.3107954577,5.67473275399,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301899681,0.0,1.10301899681
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297493532,0.0,1.10297493532
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297481283,0.0,1.10297481283
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030809453,0.0,1.1030809453
 09/21  06:00:00,76.5699447543,3.31493713849,0.0,31.6384074044,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  07:00:00,77.6668724867,3.2684697636,0.0,25.6256769263,16.0824960704,32.6817896323,1.10349087431,0.0,1.10349087431
 09/21  08:00:00,130.091568036,3.50895689216,0.0,7.92337045221,48.2474882111,70.4033123869,2.18826587865,0.0,2.18826587865
 09/21  09:00:00,119.22281383,3.43863037248,1.96161777227,3.5118964214,48.2474882111,62.0547409583,2.18868138745,0.0,2.18868138745
 09/21  10:00:00,120.078050229,3.42040970631,6.33167100999,1.94189365618,48.2474882111,60.1281475517,1.10423722442,0.0,1.10423722442
 09/21  11:00:00,125.586958759,3.69861768762,10.8269908444,0.750680963526,48.2474882111,62.0547409583,3.27386104742,0.0,3.27386104742
 09/21  12:00:00,131.157642047,4.11950649738,16.7852344409,0.486580352151,48.2474882111,61.5103924513,2.19001339044,0.0,2.19001339044
 09/21  13:00:00,138.930634053,4.51942320393,22.4950470798,0.0,48.2474882111,63.6602354638,2.18987746831,0.0,2.18987746831
 09/21  14:00:00,138.866554594,4.45018893986,26.0322897972,0.0,48.2474882111,60.1281475517,2.18860950637,0.0,2.18860950637
 09/21  15:00:00,141.763540582,4.4204154953,28.9590492303,0.0,48.2474882111,60.1281475517,2.18824767167,0.0,2.18824767167
 09/21  16:00:00,148.269202033,4.71543916842,32.279796898,0.0,48.2474882111,63.0180376616,2.18887228375,0.0,2.18887228375
 09/21  17:00:00,133.15582199,4.20462146411,28.6221482116,0.0,37.5258241642,62.7947880557,1.10386826157,0.0,1.10386826157
 09/21  18:00:00,84.5318133081,3.27009161141,18.4309425314,0.0,26.8041601173,36.0181789539,1.10366998201,0.0,1.10366998201
 09/21  19:00:00,92.8099230351,3.2684697636,14.3131315701,0.162333744996,26.8041601173,33.4493877451,1.10337018891,0.0,1.10337018891
 09/21  20:00:00,75.962311793,3.2684697636,11.8367211441,1.87362899919,16.0824960704,28.0885557216,1.10346135782,0.0,1.10346135782
 09/21  21:00:00,74.1854379696,3.2684697636,8.21610718447,5.0017647398,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301904183,0.0,1.10301904183
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297526911,0.0,1.10297526911
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297505471,0.0,1.10297505471
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308154212,0.0,1.10308154212
 09/22  06:00:00,75.0116763946,3.31834290361,0.0,30.0767332796,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  07:00:00,76.8929579742,3.2684697636,0.0,24.8517624138,16.0824960704,32.6817896323,1.10349300882,0.0,1.10349300882
 09/22  08:00:00,130.381216735,3.51239490219,0.0,8.20958114075,48.2474882111,70.4033123869,2.18827340123,0.0,2.18827340123
 09/22  09:00:00,117.822199921,3.45045236936,0.304490397258,3.7565878905,48.2474882111,62.0547409583,2.18844205277,0.0,2.18844205277
 09/22  10:00:00,117.990207844,3.42643826509,4.09517513137,2.08451859037,48.2474882111,60.1281475517,1.10424519106,0.0,1.10424519106
 09/22  11:00:00,122.454869002,3.69839177418,7.54772131038,0.898086654412,48.2474882111,62.0547409583,3.27389253418,0.0,3.27389253418
 09/22  12:00:00,125.035497983,4.0824619706,10.4311333887,0.755581866685,48.2474882111,61.5103924513,2.19004091872,0.0,2.19004091872
 09/22  13:00:00,131.220571016,4.40243021,14.9019770375,0.0,48.2474882111,63.6602354638,2.18990862152,0.0,2.18990862152
 09/22  14:00:00,131.169667742,4.30170336269,18.4838885226,0.0,48.2474882111,60.1281475517,2.18864185324,0.0,2.18864185324
 09/22  15:00:00,131.458336376,4.0706142847,19.0036462347,0.0,48.2474882111,60.1281475517,2.18815124744,0.0,2.18815124744
 09/22  16:00:00,132.060494131,3.89320358727,16.8933245773,0.0,48.2474882111,63.0180376616,2.18891332365,0.0,2.18891332365
 09/22  17:00:00,117.863610478,3.77224610541,13.7623120582,0.0,37.5258241642,62.7947880557,1.10372959429,0.0,1.10372959429
 09/22  18:00:00,77.0360896217,3.2684697636,10.1911389544,0.745701738421,26.8041601173,36.0181789539,1.10365637093,0.0,1.10365637093
 09/22  19:00:00,90.6388258145,3.2684697636,9.64250393522,2.66186415924,26.8041601173,33.4493877451,1.10338491138,0.0,1.10338491138
 09/22  20:00:00,77.224091067,3.2684697636,8.8504081971,6.12172122018,16.0824960704,28.0885557216,1.1034780322,0.0,1.1034780322
 09/22  21:00:00,75.8182269505,3.2684697636,5.87827132254,8.97238958261,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302049833,0.0,1.10302049833
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297731511,0.0,1.10297731511
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297772696,0.0,1.10297772696
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308879728,0.0,1.10308879728
 09/23  06:00:00,79.7988937671,3.28424373948,0.0,34.8980498163,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/23  07:00:00,65.5629723131,3.2684697636,0.0,30.3443199206,5.36083202345,26.5809105114,1.10313384303,0.0,1.10313384303
 09/23  08:00:00,79.22343562,3.2684697636,0.0,17.8428209123,26.8041601173,31.2995447326,1.10344221007,0.0,1.10344221007
 09/23  09:00:00,73.8322509858,3.2684697636,0.410497242951,9.7934467276,26.8041601173,33.5472370403,1.1036146589,0.0,1.1036146589
 09/23  10:00:00,71.8348394816,3.2684697636,3.10237691193,6.06745225767,26.8041601173,32.583940337,1.10355728691,0.0,1.10355728691
 09/23  11:00:00,76.0985141079,3.29164088797,6.58194398181,4.58069638199,26.8041601173,34.8316326447,1.10362918499,0.0,1.10362918499
 09/23  12:00:00,78.1230498427,3.52878097794,10.7542968406,3.48013477241,26.8041601173,33.5472370403,1.10359398822,0.0,1.10359398822
 09/23  13:00:00,79.3969113555,3.70231759676,15.6289263369,2.27462137885,26.8041601173,30.9784458315,1.10356566449,0.0,1.10356566449
 09/23  14:00:00,53.104488014,3.58532984629,18.8797219266,1.25804482091,8.04124803518,21.3317032909,1.10337218496,0.0,1.10337218496
 09/23  15:00:00,50.5951534624,3.35801426572,18.8596448207,0.280498560178,8.04124803518,20.0473076865,1.10331780238,0.0,1.10331780238
 09/23  16:00:00,50.6058044412,3.2684697636,18.3720333606,0.547206600073,8.04124803518,20.3684065876,1.10331260905,0.0,1.10331260905
 09/23  17:00:00,42.6869473914,3.2684697636,16.9294829726,1.79104907235,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306095613,0.0,1.10306095613
 09/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305061998,0.0,1.10305061998
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297668262,0.0,1.10297668262
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295458438,0.0,1.10295458438
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293902637,0.0,1.10293902637
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305832093,0.0,1.10305832093
 09/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299022676,0.0,1.10299022676
 09/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297534458,0.0,1.10297534458
 09/24  11:00:00,19.0558479581,0.0939649466099,0.190530835337,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  12:00:00,23.6246575952,1.32024829648,3.53305712253,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  13:00:00,28.0037498437,2.19532840926,7.03706925827,0.0,2.68041601173,16.0824960704,1.10314398776,0.0,1.10314398776
 09/24  14:00:00,31.7577991263,2.46392495436,10.5225219958,0.0,2.68041601173,16.0824960704,1.10308140479,0.0,1.10308140479
 09/24  15:00:00,29.1979346014,1.68568099186,8.74090143335,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,25.3721088703,1.01147453755,5.58928215655,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  17:00:00,26.6358317556,1.24196933667,6.62251024276,0.0,2.68041601173,16.0824960704,1.10299636071,0.0,1.10299636071
 09/24  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293887894,0.0,1.10293887894
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294870239,0.0,1.10294870239
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
