Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293773952,0.0,1.10293773952
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297833725,0.0,1.10297833725
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308965302,0.0,1.10308965302
 09/25  06:00:00,104.686452477,3.2684697636,0.0,59.8013825022,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  07:00:00,97.0594188578,3.2684697636,0.0,45.0182232975,16.0824960704,32.6817896323,5.33401570502,4.23050771842,1.10350798661
 09/25  08:00:00,139.531546519,3.36826464724,0.0,17.5040411796,48.2474882111,70.4033123869,2.18832078202,0.0,2.18832078202
 09/25  09:00:00,121.53203839,3.27784461539,0.0,7.943524511,48.2474882111,62.0547409583,2.18857643958,0.0,2.18857643958
 09/25  10:00:00,118.167655242,3.27147843769,1.8161873686,4.69591357914,48.2474882111,60.1281475517,1.10444084108,0.0,1.10444084108
 09/25  11:00:00,124.07510783,3.46814743747,7.49671217215,2.7995789572,48.2474882111,62.0547409583,2.18926240384,0.0,2.18926240384
 09/25  12:00:00,129.126760021,3.79208485779,13.3102877657,2.25806664076,48.2474882111,61.5103924513,3.27497128495,0.0,3.27497128495
 09/25  13:00:00,137.059588265,4.16528331812,20.5846904541,0.39345072401,48.2474882111,63.6602354638,2.18984007158,0.0,2.18984007158
 09/25  14:00:00,136.404600056,4.12123991261,23.8992842868,0.0,48.2474882111,60.1281475517,2.18858300023,0.0,2.18858300023
 09/25  15:00:00,137.596803437,3.9808209446,25.2319066353,0.0,48.2474882111,60.1281475517,2.18823170497,0.0,2.18823170497
 09/25  16:00:00,142.401120316,3.8856967816,27.2414575677,0.0,48.2474882111,63.0180376616,2.1888778582,0.0,2.1888778582
 09/25  17:00:00,129.881804487,3.75440785686,25.7983443156,0.0,37.5258241642,62.7947880557,1.10387379626,0.0,1.10387379626
 09/25  18:00:00,85.6894899394,3.2684697636,19.574877581,0.0153634295037,26.8041601173,36.0181789539,1.10367757977,0.0,1.10367757977
 09/25  19:00:00,92.2061392926,3.2684697636,13.0780561666,0.793625405896,26.8041601173,33.4493877451,1.10337769747,0.0,1.10337769747
 09/25  20:00:00,76.5656804238,3.2684697636,8.99151786122,5.32220091289,16.0824960704,28.0885557216,1.1034721379,0.0,1.1034721379
 09/25  21:00:00,75.5619318783,3.2684697636,5.71922999033,8.87513584262,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301807326,0.0,1.10301807326
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297736499,0.0,1.10297736499
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297804678,0.0,1.10297804678
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308873131,0.0,1.10308873131
 09/26  06:00:00,83.9485769043,3.26905169596,0.0,39.062924997,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  07:00:00,83.5353109855,3.2684697636,0.0,31.4941154252,16.0824960704,32.6817896323,1.10338580115,0.0,1.10338580115
 09/26  08:00:00,133.393864038,3.46606719686,0.0,11.2685561495,48.2474882111,70.4033123869,2.18819949163,0.0,2.18819949163
 09/26  09:00:00,119.89194056,3.34680984862,1.59613813785,4.63832331016,48.2474882111,62.0547409583,2.1885304273,0.0,2.1885304273
 09/26  10:00:00,122.846801579,3.33688630506,8.433547888,2.69229152896,48.2474882111,60.1281475517,2.18865446348,0.0,2.18865446348
 09/26  11:00:00,129.188686498,3.64926497333,14.1061418476,1.12261041407,48.2474882111,62.0547409583,2.18912023546,0.0,2.18912023546
 09/26  12:00:00,134.627903587,4.06717667353,20.1137868616,0.680619295612,48.2474882111,61.5103924513,2.19018933246,0.0,2.19018933246
 09/26  13:00:00,141.739631016,4.38075199999,25.4427152469,0.0,48.2474882111,63.6602354638,3.27471323975,0.0,3.27471323975
 09/26  14:00:00,143.18419307,4.41703561472,30.3830815987,0.0,48.2474882111,60.1281475517,1.10413959295,0.0,1.10413959295
 09/26  15:00:00,146.153441432,4.33099683666,33.4383687389,0.0,48.2474882111,60.1281475517,2.18835708522,0.0,2.18835708522
 09/26  16:00:00,150.896113289,4.30121698696,35.3209303349,0.0,48.2474882111,63.0180376616,2.18911704106,0.0,2.18911704106
 09/26  17:00:00,134.39658245,3.7711373376,30.296392798,0.0,37.5258241642,62.7947880557,1.10382475151,0.0,1.10382475151
 09/26  18:00:00,90.6171238383,3.2684697636,22.0505415761,0.0,26.8041601173,36.0181789539,1.10362404098,0.0,1.10362404098
 09/26  19:00:00,97.3310502164,3.2684697636,18.9653068256,0.031285670726,26.8041601173,33.4493877451,1.10338268197,0.0,1.10338268197
 09/26  20:00:00,78.6500577396,3.2684697636,14.4004859496,1.99761014032,16.0824960704,28.0885557216,1.10346792993,0.0,1.10346792993
 09/26  21:00:00,78.4364452029,3.2684697636,12.8837068946,4.58517226289,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314428314,0.0,1.10314428314
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297777062,0.0,1.10297777062
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297846862,0.0,1.10297846862
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297879669,0.0,1.10297879669
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  06:00:00,66.185608455,3.30509842213,0.0,21.2639098215,5.36083202345,21.4433280938,1.10306253106,0.0,1.10306253106
 09/27  07:00:00,74.2493023971,3.2684697636,0.536723543381,21.6713832934,16.0824960704,32.6817896323,1.10349762592,0.0,1.10349762592
 09/27  08:00:00,132.784930804,3.48590797879,2.30337707432,8.3364050584,48.2474882111,70.4033123869,1.10410932144,0.0,1.10410932144
 09/27  09:00:00,123.044040192,3.34851566832,4.05796627784,5.32688898252,48.2474882111,62.0547409583,2.18854468519,0.0,2.18854468519
 09/27  10:00:00,121.713577055,3.31838171944,6.87977182431,3.13134765394,48.2474882111,60.1281475517,2.1887682252,0.0,2.1887682252
 09/27  11:00:00,124.557631356,3.39012214938,9.57243678394,1.28440315886,48.2474882111,62.0547409583,2.18941559649,0.0,2.18941559649
 09/27  12:00:00,127.807044965,3.59264032526,13.7571963593,0.690887523597,48.2474882111,61.5103924513,2.19028561714,0.0,2.19028561714
 09/27  13:00:00,134.361092327,4.16823854188,18.2766900161,0.0,48.2474882111,63.6602354638,3.27497761949,0.0,3.27497761949
 09/27  14:00:00,134.190274998,4.20469534308,21.6015037985,0.0,48.2474882111,60.1281475517,1.10407311819,0.0,1.10407311819
 09/27  15:00:00,135.981680231,4.16264812497,23.4349562495,0.0,48.2474882111,60.1281475517,2.1883261031,0.0,2.1883261031
 09/27  16:00:00,140.407821203,4.31840953237,24.8154457041,0.0,48.2474882111,63.0180376616,2.18881393623,0.0,2.18881393623
 09/27  17:00:00,127.935128534,4.01105628125,23.5950199391,0.0,37.5258241642,62.7947880557,1.10380070907,0.0,1.10380070907
 09/27  18:00:00,88.5682643128,3.27930985029,19.8934761135,0.097365850419,26.8041601173,36.0181789539,1.10363458134,0.0,1.10363458134
 09/27  19:00:00,94.2142737597,3.2684697636,15.0996061784,0.780209861273,26.8041601173,33.4493877451,1.10342155421,0.0,1.10342155421
 09/27  20:00:00,75.2781120942,3.2684697636,9.65026554544,3.37588489903,16.0824960704,28.0885557216,1.10348205436,0.0,1.10348205436
 09/27  21:00:00,74.3714122959,3.2684697636,6.3195005112,7.08434573941,16.0824960704,26.8041601173,1.10310412293,0.0,1.10310412293
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297881631,0.0,1.10297881631
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297871184,0.0,1.10297871184
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297804052,0.0,1.10297804052
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  06:00:00,73.9339695718,3.30333908428,0.0,29.0140302762,5.36083202345,21.4433280938,1.10305175011,0.0,1.10305175011
 09/28  07:00:00,79.5732422347,3.2684697636,0.0,27.5320466743,16.0824960704,32.6817896323,1.10350867451,0.0,1.10350867451
 09/28  08:00:00,132.865005083,3.48009260748,0.0,10.7256717838,48.2474882111,70.4033123869,1.10426352131,0.0,1.10426352131
 09/28  09:00:00,117.715590039,3.34766795299,0.0,4.05725282272,48.2474882111,62.0547409583,2.18856720851,0.0,2.18856720851
 09/28  10:00:00,115.406449418,3.32795236924,1.41382718636,2.28059400554,48.2474882111,60.1281475517,2.18867521378,0.0,2.18867521378
 09/28  11:00:00,124.407284089,3.67947156915,9.44065664211,0.976486614652,48.2474882111,62.0547409583,2.18909752323,0.0,2.18909752323
 09/28  12:00:00,130.246401004,4.15849762389,15.6371500626,0.684432560968,48.2474882111,61.5103924513,2.19005446379,0.0,2.19005446379
 09/28  13:00:00,137.963756186,4.50598072612,21.5416116912,0.0,48.2474882111,63.6602354638,3.27515069752,0.0,3.27515069752
 09/28  14:00:00,138.349021452,4.41808726246,25.5468583327,0.0,48.2474882111,60.1281475517,2.18842129924,0.0,2.18842129924
 09/28  15:00:00,141.67602182,4.29684561325,28.9951003498,0.0,48.2474882111,60.1281475517,1.10405924155,0.0,1.10405924155
 09/28  16:00:00,148.851858807,4.46750238612,33.1103904537,0.0,48.2474882111,63.0180376616,2.18916514971,0.0,2.18916514971
 09/28  17:00:00,133.003407917,3.89980998597,28.7745456169,0.0,37.5258241642,62.7947880557,1.10384416088,0.0,1.10384416088
 09/28  18:00:00,88.443804891,3.2684697636,19.8772226288,0.0,26.8041601173,36.0181789539,2.18735605537,0.0,2.18735605537
 09/28  19:00:00,92.5386422538,3.2684697636,13.8124065122,0.391778021499,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/28  20:00:00,74.0584434222,3.2684697636,8.53610030126,3.27038147125,16.0824960704,28.0885557216,1.10339013566,0.0,1.10339013566
 09/28  21:00:00,73.1663654309,3.2684697636,5.34634419978,6.85245518577,16.0824960704,26.8041601173,1.1031128343,0.0,1.1031128343
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297928765,0.0,1.10297928765
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297935158,0.0,1.10297935158
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297883003,0.0,1.10297883003
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  06:00:00,71.9998271194,3.30560390196,0.0,27.077623006,5.36083202345,21.4433280938,1.10313961916,0.0,1.10313961916
 09/29  07:00:00,79.8169536186,3.2684697636,0.0,25.3084247249,16.0824960704,32.6817896323,1.10354044648,0.0,1.10354044648
 09/29  08:00:00,128.942186937,3.49089756351,0.439508600684,6.35254008114,48.2474882111,70.4033123869,2.18829603315,0.0,2.18829603315
 09/29  09:00:00,122.296614312,3.35568887692,5.70362806535,2.9266281058,48.2474882111,62.0547409583,1.10432060755,0.0,1.10432060755
 09/29  10:00:00,123.84745228,3.33002259516,10.8475321948,1.28582163275,48.2474882111,60.1281475517,2.18868627951,0.0,2.18868627951
 09/29  11:00:00,129.302386217,3.40940348292,15.1781147129,0.404198758184,48.2474882111,62.0547409583,2.18948441663,0.0,2.18948441663
 09/29  12:00:00,133.432215301,3.48914177869,19.9959115521,0.180841213236,48.2474882111,61.5103924513,3.27497320137,0.0,3.27497320137
 09/29  13:00:00,139.593279365,3.51602577125,24.1610898247,0.0,48.2474882111,63.6602354638,2.19006166224,0.0,2.19006166224
 09/29  14:00:00,137.886610434,3.41836278566,26.0841717913,0.0,48.2474882111,60.1281475517,2.18829533937,0.0,2.18829533937
 09/29  15:00:00,139.131099884,3.43498400025,27.3120400269,0.0,48.2474882111,60.1281475517,1.10403842179,0.0,1.10403842179
 09/29  16:00:00,142.03279989,3.54624517803,27.2125887451,0.0,48.2474882111,63.0180376616,2.18883718073,0.0,2.18883718073
 09/29  17:00:00,130.576377252,3.62761704914,26.616199441,0.00350844748811,37.5258241642,62.7947880557,2.1879827655,0.0,2.1879827655
 09/29  18:00:00,93.8672480611,3.2684697636,23.825714014,1.47495178493,26.8041601173,36.0181789539,1.10360914973,0.0,1.10360914973
 09/29  19:00:00,104.477660288,3.2684697636,23.0215115658,3.12169100262,26.8041601173,33.4493877451,1.10340452287,0.0,1.10340452287
 09/29  20:00:00,91.0471713249,3.2684697636,21.8744893892,6.92072028597,16.0824960704,28.0885557216,1.10342823204,0.0,1.10342823204
 09/29  21:00:00,90.9493966061,3.2684697636,21.1006002759,8.88123028489,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297767917,0.0,1.10297767917
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297762367,0.0,1.10297762367
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297862998,0.0,1.10297862998
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308999341,0.0,1.10308999341
 09/30  06:00:00,77.8784293182,3.29305324877,22.9559833811,10.012792477,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/30  07:00:00,73.7905052678,3.2684697636,22.8436561433,13.2608633987,5.36083202345,26.5809105114,1.10320905364,0.0,1.10320905364
 09/30  08:00:00,94.3704378495,3.2684697636,22.7576823824,10.2321407596,26.8041601173,31.2995447326,1.1033709856,0.0,1.1033709856
 09/30  09:00:00,96.3729620151,3.2684697636,22.7986049812,9.9460500186,26.8041601173,33.5472370403,1.10360625232,0.0,1.10360625232
 09/30  10:00:00,95.900855206,3.2684697636,22.7467706414,10.4890742527,26.8041601173,32.583940337,1.10354553793,0.0,1.10354553793
 09/30  11:00:00,97.2967660299,3.2684697636,22.5343727881,9.84969062205,26.8041601173,34.8316326447,1.10364240676,0.0,1.10364240676
 09/30  12:00:00,95.8366790594,3.2684697636,23.7143546819,8.4940173622,26.8041601173,33.5472370403,1.10359610107,0.0,1.10359610107
 09/30  13:00:00,94.9267725057,3.2684697636,24.9584197823,8.90883691691,26.8041601173,30.9784458315,1.10356906949,0.0,1.10356906949
 09/30  14:00:00,69.5652436864,3.2684697636,22.4556624104,14.4597200923,8.04124803518,21.3317032909,1.10336137663,0.0,1.10336137663
 09/30  15:00:00,65.4949673798,3.2684697636,17.5872666944,16.542235106,8.04124803518,20.0473076865,1.1033081797,0.0,1.1033081797
 09/30  16:00:00,65.9378497346,3.2684697636,12.9701260607,21.2811591934,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/30  17:00:00,60.065036502,3.2684697636,8.57053986232,27.5280812933,2.68041601173,18.0090894769,1.1030860667,0.0,1.1030860667
 09/30  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305423219,0.0,1.10305423219
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310205487,0.0,1.10310205487
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297754592,0.0,1.10297754592
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293573532,0.0,1.10293573532
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293997682,0.0,1.10293997682
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029943604,0.0,1.1029943604
 10/01  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293651122,0.0,1.10293651122
 10/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301458388,0.0,1.10301458388
 10/01  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312334764,0.0,1.10312334764
 10/01  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294459516,0.0,1.10294459516
 10/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294124297,0.0,1.10294124297
 10/01  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294215263,0.0,1.10294215263
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293907312,0.0,1.10293907312
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296182853,0.0,1.10296182853
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298050644,0.0,1.10298050644
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309877349,0.0,1.10309877349
 10/02  06:00:00,100.754362277,3.2684697636,0.0,55.8692923021,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  07:00:00,101.084818323,3.2684697636,0.0,46.5762894293,16.0824960704,32.6817896323,1.10347180305,0.0,1.10347180305
 10/02  08:00:00,142.504500891,3.2866372285,0.0,20.5586229702,48.2474882111,70.4033123869,2.18825597359,0.0,2.18825597359
 10/02  09:00:00,122.241244071,3.2684697636,0.0,8.66210504433,48.2474882111,62.0547409583,2.18854657392,0.0,2.18854657392
 10/02  10:00:00,120.913191253,3.2684697636,2.67141779727,6.58922783567,48.2474882111,60.1281475517,1.10443826134,0.0,1.10443826134
 10/02  11:00:00,122.88483449,3.26905185978,5.04927243296,4.2558409342,48.2474882111,62.0547409583,2.18928972001,0.0,2.18928972001
 10/02  12:00:00,124.43981493,3.33226469734,1.02376027864,10.3174691976,48.2474882111,61.5103924513,3.27489008218,0.0,3.27489008218
 10/02  13:00:00,126.792333366,3.34709879993,0.0,11.5290707976,48.2474882111,63.6602354638,2.18994908992,0.0,2.18994908992
 10/02  14:00:00,119.66372687,3.27130821398,0.544611831887,7.46373096721,48.2474882111,60.1281475517,2.18870699818,0.0,2.18870699818
 10/02  15:00:00,121.836579786,3.28034352971,4.01977204923,6.15238834997,48.2474882111,60.1281475517,2.18824961651,0.0,2.18824961651
 10/02  16:00:00,123.466423506,3.36272506671,5.17272394428,3.65700852808,48.2474882111,63.0180376616,2.18906787529,0.0,2.18906787529
 10/02  17:00:00,111.968993304,3.45693833794,3.5558323794,4.62717027292,37.5258241642,62.7947880557,1.10380412793,0.0,1.10380412793
 10/02  18:00:00,84.4313634525,3.2684697636,0.537341051165,12.8601068059,26.8041601173,36.0181789539,1.10361322162,0.0,1.10361322162
 10/02  19:00:00,97.4839860923,3.2684697636,0.0,19.1495283722,26.8041601173,33.4493877451,1.10337541706,0.0,1.10337541706
 10/02  20:00:00,88.1110870641,3.2684697636,0.0,25.8591254144,16.0824960704,28.0885557216,1.10346436131,0.0,1.10346436131
 10/02  21:00:00,89.5506864812,3.2684697636,0.0,28.5831204359,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313945705,0.0,1.10313945705
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297887458,0.0,1.10297887458
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298005525,0.0,1.10298005525
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298063383,0.0,1.10298063383
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  06:00:00,93.1126918663,3.2684697636,0.0,48.2276218914,5.36083202345,21.4433280938,1.10305154968,0.0,1.10305154968
 10/03  07:00:00,95.2731892811,3.2684697636,0.0,40.7646603875,16.0824960704,32.6817896323,1.10351373255,0.0,1.10351373255
 10/03  08:00:00,137.661196287,3.35303290796,0.0,15.6489226868,48.2474882111,70.4033123869,1.10414025772,0.0,1.10414025772
 10/03  09:00:00,126.555363757,3.2684697636,0.837466650521,12.1387580795,48.2474882111,62.0547409583,2.1886289936,0.0,2.1886289936
 10/03  10:00:00,125.319991391,3.2684697636,2.03546742302,11.6319783475,48.2474882111,60.1281475517,2.18862612583,0.0,2.18862612583
 10/03  11:00:00,123.450041742,3.29381484949,2.14100579205,7.70455183742,48.2474882111,62.0547409583,2.18954842859,0.0,2.18954842859
 10/03  12:00:00,129.579876748,3.35816409103,2.24643538119,14.2089565196,48.2474882111,61.5103924513,2.19026278073,0.0,2.19026278073
 10/03  13:00:00,127.489188185,3.36952875427,0.185035682815,12.018459979,48.2474882111,63.6602354638,3.27495643825,0.0,3.27495643825
 10/03  14:00:00,117.914770901,3.29313558139,0.594580921297,5.64297854108,48.2474882111,60.1281475517,1.10418056594,0.0,1.10418056594
 10/03  15:00:00,115.711864065,3.3089087233,2.40864013509,1.6102393496,48.2474882111,60.1281475517,2.18822365177,0.0,2.18822365177
 10/03  16:00:00,118.707258614,3.40595989781,2.35473720371,1.67259554557,48.2474882111,63.0180376616,2.18909226854,0.0,2.18909226854
 10/03  17:00:00,107.273857592,3.50717182375,0.587874555336,2.84975889895,37.5258241642,62.7947880557,1.10389741489,0.0,1.10389741489
 10/03  18:00:00,79.5864688574,3.2684697636,0.0,8.55255326188,26.8041601173,36.0181789539,1.10377386073,0.0,1.10377386073
 10/03  19:00:00,96.491480398,3.2684697636,0.0,18.157022678,26.8041601173,33.4493877451,1.10353642656,0.0,1.10353642656
 10/03  20:00:00,89.6484268808,3.2684697636,0.0,27.396465231,16.0824960704,28.0885557216,1.10337668688,0.0,1.10337668688
 10/03  21:00:00,91.1219092647,3.2684697636,0.0,30.1543432194,16.0824960704,26.8041601173,1.1031108463,0.0,1.1031108463
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298024348,0.0,1.10298024348
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298103666,0.0,1.10298103666
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298108671,0.0,1.10298108671
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  06:00:00,95.1239929363,3.2684697636,0.0,50.2389229613,5.36083202345,21.4433280938,1.10313530605,0.0,1.10313530605
 10/04  07:00:00,98.2206851414,3.2684697636,0.0,43.7121562477,16.0824960704,32.6817896323,1.10354377353,0.0,1.10354377353
 10/04  08:00:00,138.587538016,3.36602527134,0.0,16.5622720525,48.2474882111,70.4033123869,2.18831442815,0.0,2.18831442815
 10/04  09:00:00,122.31750665,3.27094456111,0.0,8.73589282555,48.2474882111,62.0547409583,1.1043460852,0.0,1.1043460852
 10/04  10:00:00,118.448333709,3.2684697636,0.536181795463,6.25960629318,48.2474882111,60.1281475517,2.18850068693,0.0,2.18850068693
 10/04  11:00:00,121.392461443,3.31425889486,4.20896236884,3.55857091562,48.2474882111,62.0547409583,2.18927856001,0.0,2.18927856001
 10/04  12:00:00,125.526817355,3.39203620535,9.07597783279,3.29248256018,48.2474882111,61.5103924513,3.27517100836,0.0,3.27517100836
 10/04  13:00:00,128.019818803,3.6727665935,11.4470151369,0.983873303444,48.2474882111,63.6602354638,2.18988993643,0.0,2.18988993643
 10/04  14:00:00,124.476507909,3.58253099533,12.4075095212,0.102391535736,48.2474882111,60.1281475517,2.18854025311,0.0,2.18854025311
 10/04  15:00:00,124.724638782,3.63463707156,12.7059258534,0.0,48.2474882111,60.1281475517,1.10414982376,0.0,1.10414982376
 10/04  16:00:00,128.138803085,3.58820691967,13.276630199,0.0,48.2474882111,63.0180376616,2.18904746348,0.0,2.18904746348
 10/04  17:00:00,116.327623633,3.59510690181,12.351029226,0.0524351907177,37.5258241642,62.7947880557,2.18802767789,0.0,2.18802767789
 10/04  18:00:00,82.7350394783,3.2684697636,9.42074049283,2.28038338996,26.8041601173,36.0181789539,1.10358377389,0.0,1.10358377389
 10/04  19:00:00,87.6947015082,3.2684697636,4.80496673457,4.55527705361,26.8041601173,33.4493877451,1.10340739206,0.0,1.10340739206
 10/04  20:00:00,74.4278277303,3.2684697636,0.528418823875,11.6474472567,16.0824960704,28.0885557216,1.10342587761,0.0,1.10342587761
 10/04  21:00:00,77.8986468687,3.2684697636,0.0,16.9310808233,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029805704,0.0,1.1029805704
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297949901,0.0,1.10297949901
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298080402,0.0,1.10298080402
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310732973,0.0,1.10310732973
 10/05  06:00:00,93.3321678685,3.2684697636,0.0,48.4470978936,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  07:00:00,94.7970255383,3.2684697636,0.0,40.2884966446,16.0824960704,32.6817896323,1.15732946793,0.0538916549787,1.10343781295
 10/05  08:00:00,137.149991335,3.39854287894,0.0,15.0922077645,48.2474882111,70.4033123869,2.18831397556,0.0,2.18831397556
 10/05  09:00:00,120.612014132,3.29977809919,0.0,7.00156676967,48.2474882111,62.0547409583,2.18856234365,0.0,2.18856234365
 10/05  10:00:00,116.273302293,3.28679650866,0.0,4.60242992746,48.2474882111,60.1281475517,2.18871459467,0.0,2.18871459467
 10/05  11:00:00,119.646735925,3.62605556677,2.56212359195,3.14788750276,48.2474882111,62.0547409583,2.18922892807,0.0,2.18922892807
 10/05  12:00:00,126.562234254,4.03834107191,9.99394257089,2.76362985474,48.2474882111,61.5103924513,2.19035599514,0.0,2.19035599514
 10/05  13:00:00,132.305983718,4.38167736542,15.2361437884,0.771998795363,48.2474882111,63.6602354638,3.2748723568,0.0,3.2748723568
 10/05  14:00:00,132.049702637,4.30053565418,19.3221974028,0.0428937235169,48.2474882111,60.1281475517,1.10425386238,0.0,1.10425386238
 10/05  15:00:00,135.127043394,4.14307135066,22.5998961862,0.0,48.2474882111,60.1281475517,2.18829509108,0.0,2.18829509108
 10/05  16:00:00,137.690591589,4.05879747313,22.3578281493,0.0,48.2474882111,63.0180376616,2.18882724969,0.0,2.18882724969
 10/05  17:00:00,124.557494567,3.83155836105,20.396883892,0.0,37.5258241642,62.7947880557,1.10381310965,0.0,1.10381310965
 10/05  18:00:00,85.6243863739,3.2684697636,14.2666262026,0.323844575761,26.8041601173,36.0181789539,1.10368342895,0.0,1.10368342895
 10/05  19:00:00,90.9913144886,3.2684697636,11.1511639391,1.50569282939,26.8041601173,33.4493877451,1.10343875488,0.0,1.10343875488
 10/05  20:00:00,75.7666486746,3.2684697636,7.63296005521,5.88172696963,16.0824960704,28.0885557216,1.10340875015,0.0,1.10340875015
 10/05  21:00:00,74.3735473845,3.2684697636,3.464736812,9.94124452715,16.0824960704,26.8041601173,1.10309503145,0.0,1.10309503145
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298065815,0.0,1.10298065815
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029816316,0.0,1.1029816316
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298172772,0.0,1.10298172772
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  06:00:00,79.5937753522,3.2759284594,0.0,34.7012466814,5.36083202345,21.4433280938,1.10306749869,0.0,1.10306749869
 10/06  07:00:00,84.963977468,3.2684697636,0.0,30.4554485743,16.0824960704,32.6817896323,1.10356420336,0.0,1.10356420336
 10/06  08:00:00,132.747644048,3.42381912799,0.0,10.6645842276,48.2474882111,70.4033123869,1.10411207263,0.0,1.10411207263
 10/06  09:00:00,118.875808423,3.31010864568,0.0,5.25503051363,48.2474882111,62.0547409583,2.18851948357,0.0,2.18851948357
 10/06  10:00:00,115.542461236,3.28871354667,0.546878422401,3.32279340967,48.2474882111,60.1281475517,2.18885638427,0.0,2.18885638427
 10/06  11:00:00,126.093409311,3.63590817023,10.3338718929,1.81295998389,48.2474882111,62.0547409583,2.18938625699,0.0,2.18938625699
 10/06  12:00:00,134.678210477,4.08336470913,19.4241738553,1.40435115586,48.2474882111,61.5103924513,3.27542057428,0.0,3.27542057428
 10/06  13:00:00,141.348812372,4.46486793176,24.8916026918,0.0761779798996,48.2474882111,63.6602354638,2.19005439083,0.0,2.19005439083
 10/06  14:00:00,140.524340174,4.3696588044,27.7706055129,0.0,48.2474882111,60.1281475517,2.18830316748,0.0,2.18830316748
 10/06  15:00:00,140.960096901,4.05327089194,28.5227501518,0.0,48.2474882111,60.1281475517,1.10405235053,0.0,1.10405235053
 10/06  16:00:00,142.433999464,3.69639678974,27.4636367071,0.0,48.2474882111,63.0180376616,2.18889759637,0.0,2.18889759637
 10/06  17:00:00,130.831030764,3.61925190055,26.8827265493,0.0,37.5258241642,62.7947880557,2.18806112963,0.0,2.18806112963
 10/06  18:00:00,96.0134889416,3.2684697636,22.015471212,0.496768800717,26.8041601173,36.0181789539,1.1036501165,0.0,1.1036501165
 10/06  19:00:00,100.406921026,3.2684697636,19.7400951565,2.33236814934,26.8041601173,33.4493877451,1.10336353679,0.0,1.10336353679
 10/06  20:00:00,86.6741559288,3.2684697636,18.4620804831,5.960113796,16.0824960704,28.0885557216,1.1034738362,0.0,1.1034738362
 10/06  21:00:00,84.5649531574,3.2684697636,14.9382981941,8.65908891795,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298101663,0.0,1.10298101663
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029796437,0.0,1.1029796437
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298123656,0.0,1.10298123656
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308972137,0.0,1.10308972137
 10/07  06:00:00,76.9602163575,3.27525725681,0.0,32.0683588893,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/07  07:00:00,71.0467018659,3.2684697636,0.0,30.8933828067,5.36083202345,26.5809105114,1.10319403686,0.0,1.10319403686
 10/07  08:00:00,78.1324351441,3.2684697636,0.0,16.7518204365,26.8041601173,31.2995447326,1.10335476876,0.0,1.10335476876
 10/07  09:00:00,75.9390806346,3.2684697636,4.04663703631,8.26413658298,26.8041601173,33.5472370403,1.10356295,0.0,1.10356295
 10/07  10:00:00,77.3533660585,3.2684697636,9.36339777319,5.32495797329,26.8041601173,32.583940337,1.10352228722,0.0,1.10352228722
 10/07  11:00:00,82.285044513,3.2895451936,13.4209988268,3.93026763654,26.8041601173,34.8316326447,1.1037425117,0.0,1.1037425117
 10/07  12:00:00,84.380852765,3.3234503697,17.9284422644,2.7691228792,26.8041601173,33.5472370403,1.10357838316,0.0,1.10357838316
 10/07  13:00:00,85.1751666804,3.63573415952,22.2134016793,1.53498479873,26.8041601173,30.9784458315,1.10356142704,0.0,1.10356142704
 10/07  14:00:00,57.046113361,3.53179583005,23.3439964519,0.788929658932,8.04124803518,21.3317032909,1.10337536996,0.0,1.10337536996
 10/07  15:00:00,55.0407747485,3.27316519045,23.0706108726,0.600002869669,8.04124803518,20.0473076865,1.10332897258,0.0,1.10332897258
 10/07  16:00:00,56.1498224626,3.2684697636,21.466463206,2.99679477608,8.04124803518,20.3684065876,1.10333108064,0.0,1.10333108064
 10/07  17:00:00,51.08057052,3.2684697636,18.32254314,8.79161203364,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/07  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305780096,0.0,1.10305780096
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030636886,0.0,1.1030636886
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298212531,0.0,1.10298212531
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298183306,0.0,1.10298183306
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029420865,0.0,1.1029420865
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306306291,0.0,1.10306306291
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293618526,0.0,1.10293618526
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294039862,0.0,1.10294039862
 10/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306029452,0.0,1.10306029452
 10/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302338907,0.0,1.10302338907
 10/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293785921,0.0,1.10293785921
 10/08  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294137452,0.0,1.10294137452
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305421321,0.0,1.10305421321
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294375347,0.0,1.10294375347
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029393399,0.0,1.1029393399
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305744516,0.0,1.10305744516
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294397968,0.0,1.10294397968
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294377551,0.0,1.10294377551
 10/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302356174,0.0,1.10302356174
 10/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302438931,0.0,1.10302438931
 10/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294401066,0.0,1.10294401066
 10/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293630165,0.0,1.10293630165
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306750196,0.0,1.10306750196
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294348681,0.0,1.10294348681
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298090241,0.0,1.10298090241
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298239333,0.0,1.10298239333
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  06:00:00,130.909337771,3.2684697636,0.0,86.0242677962,5.36083202345,21.4433280938,1.10306824103,0.0,1.10306824103
 10/10  07:00:00,123.461636623,3.2684697636,0.0,66.4857743963,16.0824960704,32.6817896323,1.10357475032,0.0,1.10357475032
 10/10  08:00:00,152.626931698,3.26860467308,0.0,30.699086333,48.2474882111,70.4033123869,1.10423039278,0.0,1.10423039278
 10/10  09:00:00,133.983993229,3.2684697636,0.0,20.4048542018,48.2474882111,62.0547409583,2.18870566984,0.0,2.18870566984
 10/10  10:00:00,126.690403736,3.2684697636,0.0,15.0378581153,48.2474882111,60.1281475517,2.18861454618,0.0,2.18861454618
 10/10  11:00:00,128.599252549,3.2684697636,0.83007052446,14.190042997,48.2474882111,62.0547409583,2.18919693907,0.0,2.18919693907
 10/10  12:00:00,127.5915222,3.28390281174,3.59911179314,10.9421868385,48.2474882111,61.5103924513,3.27518966392,0.0,3.27518966392
 10/10  13:00:00,127.035205194,3.32605869341,4.68068810536,7.11229462595,48.2474882111,63.6602354638,2.18992668655,0.0,2.18992668655
 10/10  14:00:00,122.354063522,3.2684697636,4.61758934109,6.08392856083,48.2474882111,60.1281475517,2.18841136753,0.0,2.18841136753
 10/10  15:00:00,121.62801236,3.27044463702,6.05955682904,3.91393503661,48.2474882111,60.1281475517,1.10421951394,0.0,1.10421951394
 10/10  16:00:00,123.114064635,3.35847125316,6.55630304968,1.92532436558,48.2474882111,63.0180376616,2.18881164927,0.0,2.18881164927
 10/10  17:00:00,111.024253519,3.45445635391,3.91393070373,3.32681414739,37.5258241642,62.7947880557,2.18799726607,0.0,2.18799726607
 10/10  18:00:00,85.7922081169,3.2684697636,0.495672309833,11.7952868782,26.8041601173,36.0181789539,1.10362632529,0.0,1.10362632529
 10/10  19:00:00,98.1429477435,3.2684697636,0.0,19.8084900235,26.8041601173,33.4493877451,1.10334511165,0.0,1.10334511165
 10/10  20:00:00,90.6171401405,3.2684697636,0.0,28.3651784908,16.0824960704,28.0885557216,1.10345798129,0.0,1.10345798129
 10/10  21:00:00,94.0449291634,3.2684697636,0.0,33.077363118,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298320621,0.0,1.10298320621
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298304584,0.0,1.10298304584
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298167413,0.0,1.10298167413
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311187678,0.0,1.10311187678
 10/11  06:00:00,111.175408385,3.2684697636,0.0,66.2903384104,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  07:00:00,112.01971123,3.2684697636,0.0,55.0438490026,16.0824960704,32.6817896323,1.10351132213,0.0,1.10351132213
 10/11  08:00:00,152.65522238,3.3155423377,0.0,30.6804393505,48.2474882111,70.4033123869,2.18840432125,0.0,2.18840432125
 10/11  09:00:00,138.725306149,3.2684697636,0.0,25.1461671215,48.2474882111,62.0547409583,2.18874054573,0.0,2.18874054573
 10/11  10:00:00,130.307190559,3.2684697636,0.0,18.6546449386,48.2474882111,60.1281475517,1.10429677984,0.0,1.10429677984
 10/11  11:00:00,124.444335965,3.27318292499,0.0,10.8604837764,48.2474882111,62.0547409583,3.27389962057,0.0,3.27389962057
 10/11  12:00:00,125.238492443,3.3431386126,0.0,12.1290330735,48.2474882111,61.5103924513,2.19039650479,0.0,2.19039650479
 10/11  13:00:00,125.121875176,3.36869048526,4.43862394121,5.39839698083,48.2474882111,63.6602354638,3.27515771853,0.0,3.27515771853
 10/11  14:00:00,122.543191785,3.31082778177,8.92730734821,1.92098079805,48.2474882111,60.1281475517,1.10408769303,0.0,1.10408769303
 10/11  15:00:00,123.296752265,3.33931942491,11.0659737765,0.507383206655,48.2474882111,60.1281475517,2.18827293661,0.0,2.18827293661
 10/11  16:00:00,127.885937843,3.41799606399,12.7910882747,0.402887537859,48.2474882111,63.0180376616,2.1889719161,0.0,2.1889719161
 10/11  17:00:00,117.73851035,3.50451094565,11.9423839135,1.96256317653,37.5258241642,62.7947880557,1.10388344277,0.0,1.10388344277
 10/11  18:00:00,90.0121994864,3.2684697636,9.34523786972,7.16571268779,26.8041601173,36.0181789539,1.10374276735,0.0,1.10374276735
 10/11  19:00:00,96.2035796635,3.2684697636,6.89842744356,10.9706944999,26.8041601173,33.4493877451,1.10350909741,0.0,1.10350909741
 10/11  20:00:00,85.8540614053,3.2684697636,5.43183491674,18.1702648388,16.0824960704,28.0885557216,1.10347807353,0.0,1.10347807353
 10/11  21:00:00,85.8291600595,3.2684697636,3.37899837853,21.4825956356,16.0824960704,26.8041601173,1.10310567084,0.0,1.10310567084
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298256198,0.0,1.10298256198
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298150776,0.0,1.10298150776
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298314775,0.0,1.10298314775
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  06:00:00,82.723637642,3.2684697636,0.0,37.838567667,5.36083202345,21.4433280938,1.10313722487,0.0,1.10313722487
 10/12  07:00:00,92.2617443549,3.2684697636,0.0,35.2858821279,16.0824960704,32.6817896323,1.10355054886,0.0,1.10355054886
 10/12  08:00:00,140.880374943,3.36581436995,0.934011297205,17.9213085834,48.2474882111,70.4033123869,2.18836986515,0.0,2.18836986515
 10/12  09:00:00,130.567432725,3.26875703592,2.30726262588,14.6807437997,48.2474882111,62.0547409583,1.10439214395,0.0,1.10439214395
 10/12  10:00:00,128.198582826,3.2684697636,4.34043032586,12.2056068794,48.2474882111,60.1281475517,2.18861690111,0.0,2.18861690111
 10/12  11:00:00,129.366039049,3.30187642205,5.71813412355,10.0353592397,48.2474882111,62.0547409583,2.1890141485,0.0,2.1890141485
 10/12  12:00:00,130.147492771,3.36368795884,6.11052093559,10.9069631196,48.2474882111,61.5103924513,3.27515375971,0.0,3.27515375971
 10/12  13:00:00,128.084432135,3.3807512876,6.37489013826,6.41262693975,48.2474882111,63.6602354638,2.189825544,0.0,2.189825544
 10/12  14:00:00,125.246303509,3.30083146677,8.05832410023,5.50307208484,48.2474882111,60.1281475517,2.1888294955,0.0,2.1888294955
 10/12  15:00:00,126.696892839,3.30785854325,9.80832124109,5.1966371975,48.2474882111,60.1281475517,2.18819277101,0.0,2.18819277101
 10/12  16:00:00,128.433141237,3.39494510988,8.54270179744,5.22152836249,48.2474882111,63.0180376616,2.18907170123,0.0,2.18907170123
 10/12  17:00:00,119.693015309,3.48205214006,6.83659834014,9.04531251458,37.5258241642,62.7947880557,1.10381243527,0.0,1.10381243527
 10/12  18:00:00,99.5489464915,3.2684697636,6.19092334278,17.3894408865,26.8041601173,36.0181789539,1.10362836845,0.0,1.10362836845
 10/12  19:00:00,102.423664618,3.2684697636,6.19092301868,17.8982838788,26.8041601173,33.4493877451,1.10339359222,0.0,1.10339359222
