Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/12  20:00:00,89.0672692845,3.2684697636,4.16926940376,22.646038231,16.0824960704,28.0885557216,1.10349221722,0.0,1.10349221722
 10/12  21:00:00,90.8017019825,3.2684697636,4.76128356794,25.0728523692,16.0824960704,26.8041601173,1.10309775273,0.0,1.10309775273
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298341901,0.0,1.10298341901
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298178034,0.0,1.10298178034
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298314087,0.0,1.10298314087
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  06:00:00,85.1756029285,3.2684697636,0.0,40.2905329536,5.36083202345,21.4433280938,1.10306978046,0.0,1.10306978046
 10/13  07:00:00,94.4398425405,3.2684697636,0.0,37.4639803135,16.0824960704,32.6817896323,1.10358124496,0.0,1.10358124496
 10/13  08:00:00,142.734632566,3.36170237982,1.02373303452,19.6899564594,48.2474882111,70.4033123869,1.10424488503,0.0,1.10424488503
 10/13  09:00:00,123.090834579,3.27095484054,2.37941129172,7.12979918286,48.2474882111,62.0547409583,2.18858593731,0.0,2.18858593731
 10/13  10:00:00,125.350800512,3.2684697636,6.4031116874,7.29514320448,48.2474882111,60.1281475517,2.18866970225,0.0,2.18866970225
 10/13  11:00:00,129.204306877,3.31154008196,10.8311891153,4.7509084163,48.2474882111,62.0547409583,2.18927297308,0.0,2.18927297308
 10/13  12:00:00,131.443575741,3.37564242962,13.5198380819,4.7817744734,48.2474882111,61.5103924513,3.2753439405,0.0,3.2753439405
 10/13  13:00:00,133.641982343,3.39349315636,14.5664017345,3.76592368347,48.2474882111,63.6602354638,2.1900455724,0.0,2.1900455724
 10/13  14:00:00,127.737610869,3.30955866908,12.6250605119,3.41891583079,48.2474882111,60.1281475517,2.18853359254,0.0,2.18853359254
 10/13  15:00:00,121.3276161,3.32288554245,8.17174144127,1.44891325943,48.2474882111,60.1281475517,1.10406694856,0.0,1.10406694856
 10/13  16:00:00,124.168079698,3.42213617114,7.98546233316,1.48651522734,48.2474882111,63.0180376616,2.18896314341,0.0,2.18896314341
 10/13  17:00:00,115.339739547,3.51483680364,9.22963767351,2.26621275625,37.5258241642,62.7947880557,2.18798103958,0.0,2.18798103958
 10/13  18:00:00,91.2668333105,3.2684697636,6.826455053,8.47179599527,26.8041601173,36.0181789539,1.1035689693,0.0,1.1035689693
 10/13  19:00:00,96.7281470672,3.2684697636,5.37350541988,13.0201839272,26.8041601173,33.4493877451,1.10340377564,0.0,1.10340377564
 10/13  20:00:00,86.1909498318,3.2684697636,5.2051695935,18.7338185886,16.0824960704,28.0885557216,1.10342731822,0.0,1.10342731822
 10/13  21:00:00,85.8765066036,3.2684697636,3.61836430301,21.2905762552,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298343115,0.0,1.10298343115
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298263252,0.0,1.10298263252
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298430725,0.0,1.10298430725
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308533272,0.0,1.10308533272
 10/14  06:00:00,87.7199014227,3.2684697636,0.0,42.8348314477,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,80.4100867623,3.2684697636,0.0,40.2567677031,5.36083202345,26.5809105114,1.10313370538,0.0,1.10313370538
 10/14  08:00:00,92.9109631328,3.2684697636,0.0,31.5303484252,26.8041601173,31.2995447326,1.10342070338,0.0,1.10342070338
 10/14  09:00:00,91.0944111224,3.2684697636,0.0,27.4661041071,26.8041601173,33.5472370403,1.10365376016,0.0,1.10365376016
 10/14  10:00:00,85.624097304,3.2684697636,0.898306005066,22.060780987,26.8041601173,32.583940337,1.10349958254,0.0,1.10349958254
 10/14  11:00:00,79.4367689118,3.2684697636,2.09091695409,12.433149338,26.8041601173,34.8316326447,1.10381241767,0.0,1.10381241767
 10/14  12:00:00,77.5257075109,3.2684697636,3.59879062279,10.2986098728,26.8041601173,33.5472370403,1.10357335461,0.0,1.10357335461
 10/14  13:00:00,78.6613540753,3.2684697636,5.91541040879,11.68642786,26.8041601173,30.9784458315,1.10358894252,0.0,1.10358894252
 10/14  14:00:00,59.7326891266,3.2684697636,6.7670628466,20.3157650963,8.04124803518,21.3317032909,1.10340558152,0.0,1.10340558152
 10/14  15:00:00,52.9768680879,3.2684697636,7.85099325561,13.7604092529,8.04124803518,20.0473076865,1.10329454993,0.0,1.10329454993
 10/14  16:00:00,51.7428878424,3.2684697636,6.02437878861,14.0319445734,8.04124803518,20.3684065876,1.10336184853,0.0,1.10336184853
 10/14  17:00:00,48.3479744686,3.2684697636,2.78876757527,21.5927915469,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/14  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306488205,0.0,1.10306488205
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306997022,0.0,1.10306997022
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305543779,0.0,1.10305543779
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298448884,0.0,1.10298448884
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294172966,0.0,1.10294172966
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030481106,0.0,1.1030481106
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029453499,0.0,1.1029453499
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294559872,0.0,1.10294559872
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302629007,0.0,1.10302629007
 10/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307469722,0.0,1.10307469722
 10/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294443815,0.0,1.10294443815
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294486048,0.0,1.10294486048
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305532361,0.0,1.10305532361
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294533546,0.0,1.10294533546
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298521999,0.0,1.10298521999
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298406127,0.0,1.10298406127
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  06:00:00,153.336122223,3.2684697636,0.0,108.451052248,5.36083202345,21.4433280938,1.10310874473,0.0,1.10310874473
 10/16  07:00:00,142.059437384,3.2684697636,0.0,82.6162418232,16.0824960704,32.6817896323,18.4901950366,17.3866382338,1.10355680288
 10/16  08:00:00,169.711711952,3.2684697636,0.0,47.7840014965,48.2474882111,70.4033123869,11.9298566685,10.8257361012,1.10412056727
 10/16  09:00:00,152.345277845,3.2684697636,0.0,38.7661388179,48.2474882111,62.0547409583,6.90289352555,4.714326623,2.18856690256
 10/16  10:00:00,143.907420433,3.2684697636,0.0,32.2548748123,48.2474882111,60.1281475517,2.56809856849,0.379164404202,2.18893416429
 10/16  11:00:00,142.149433816,3.2684697636,0.0,28.5702947889,48.2474882111,62.0547409583,2.18956594404,0.0,2.18956594404
 10/16  12:00:00,142.419566607,3.2684697636,0.0,29.3847760871,48.2474882111,61.5103924513,3.27528276214,0.0,3.27528276214
 10/16  13:00:00,133.095819636,3.27939440652,0.0,17.9002614601,48.2474882111,63.6602354638,2.19003886998,0.0,2.19003886998
 10/16  14:00:00,121.079342971,3.2684697636,0.0,9.42679735041,48.2474882111,60.1281475517,2.18871475945,0.0,2.18871475945
 10/16  15:00:00,116.854492648,3.2684697636,0.0,5.20194702781,48.2474882111,60.1281475517,2.18830777234,0.0,2.18830777234
 10/16  16:00:00,120.417232305,3.3455020205,0.0,5.79776431724,48.2474882111,63.0180376616,2.18899204451,0.0,2.18899204451
 10/16  17:00:00,115.321709183,3.42190022629,0.0,11.5707566431,37.5258241642,62.7947880557,1.10377967211,0.0,1.10377967211
 10/16  18:00:00,99.3716283447,3.2684697636,0.0,23.4030460825,26.8041601173,36.0181789539,1.10360159271,0.0,1.10360159271
 10/16  19:00:00,106.869270951,3.2684697636,0.0,28.5348132307,26.8041601173,33.4493877451,1.1033743165,0.0,1.1033743165
 10/16  20:00:00,99.9660602182,3.2684697636,0.0,37.7140985685,16.0824960704,28.0885557216,1.10347522936,0.0,1.10347522936
 10/16  21:00:00,102.663298603,3.2684697636,0.0,41.6957325582,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315220131,0.0,1.10315220131
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298476072,0.0,1.10298476072
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298551128,0.0,1.10298551128
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298369518,0.0,1.10298369518
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  06:00:00,124.436407454,3.2684697636,0.0,79.5513374794,5.36083202345,21.4433280938,1.10306959572,0.0,1.10306959572
 10/17  07:00:00,122.834836461,3.2684697636,0.0,63.3916409008,16.0824960704,32.6817896323,3.30779862309,2.20421938278,1.1035792403
 10/17  08:00:00,154.574267643,3.30083545132,0.0,32.6141914995,48.2474882111,70.4033123869,1.25970746762,0.155456843944,1.10425062368
 10/17  09:00:00,138.044150801,3.2684697636,0.0,24.4650117739,48.2474882111,62.0547409583,2.1886137248,0.0,2.1886137248
 10/17  10:00:00,127.213939411,3.2684697636,0.0,15.561393791,48.2474882111,60.1281475517,2.18871844873,0.0,2.18871844873
 10/17  11:00:00,126.748519823,3.2684697636,0.0,13.1693807963,48.2474882111,62.0547409583,2.18934911821,0.0,2.18934911821
 10/17  12:00:00,124.303684461,3.33049770897,0.477002733014,10.7298632626,48.2474882111,61.5103924513,3.27550766052,0.0,3.27550766052
 10/17  13:00:00,125.501429755,3.35827430257,1.93032246676,8.29666921699,48.2474882111,63.6602354638,2.19018178081,0.0,2.19018178081
 10/17  14:00:00,123.381201452,3.27848924032,1.89337670504,9.82525964996,48.2474882111,60.1281475517,2.18844793636,0.0,2.18844793636
 10/17  15:00:00,124.04518838,3.28197620853,2.06223980566,10.3168965085,48.2474882111,60.1281475517,1.10414376994,0.0,1.10414376994
 10/17  16:00:00,126.470463733,3.35973580027,2.12990429321,9.70685767314,48.2474882111,63.0180376616,2.1891447885,0.0,2.1891447885
 10/17  17:00:00,118.713015206,3.44353793138,0.174871782634,14.7655531781,37.5258241642,62.7947880557,2.18815987674,0.0,2.18815987674
 10/17  18:00:00,101.074634925,3.2684697636,0.0,22.6387193297,26.8041601173,36.0181789539,1.103653167,0.0,1.103653167
 10/17  19:00:00,102.923473991,3.2684697636,0.0,24.5890162712,26.8041601173,33.4493877451,1.10339406896,0.0,1.10339406896
 10/17  20:00:00,93.2050540456,3.2684697636,0.0,30.9530923959,16.0824960704,28.0885557216,1.10350804163,0.0,1.10350804163
 10/17  21:00:00,94.056161235,3.2684697636,0.0,33.0885951897,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303447211,0.0,1.10303447211
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298379683,0.0,1.10298379683
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298492988,0.0,1.10298492988
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305104627,0.0,1.10305104627
 10/18  06:00:00,117.724485446,3.2684697636,0.0,72.8394154706,5.36083202345,21.4433280938,1.10306752917,0.0,1.10306752917
 10/18  07:00:00,118.747540432,3.2684697636,0.0,59.3043448718,16.0824960704,32.6817896323,2.8380601342,1.73454602185,1.10351411236
 10/18  08:00:00,153.944681745,3.3132758683,0.0,31.9721651847,48.2474882111,70.4033123869,1.13582290329,0.031651796669,1.10417110662
 10/18  09:00:00,139.923601361,3.2684697636,0.0,26.3444623341,48.2474882111,62.0547409583,2.18875663639,0.0,2.18875663639
 10/18  10:00:00,131.569465601,3.2684697636,0.0,19.9169199808,48.2474882111,60.1281475517,2.18857090082,0.0,2.18857090082
 10/18  11:00:00,127.606704282,3.27091479298,0.0,14.0251202258,48.2474882111,62.0547409583,2.18937301026,0.0,2.18937301026
 10/18  12:00:00,124.026487024,3.35052845457,0.0,10.9096378128,48.2474882111,61.5103924513,3.27569542683,0.0,3.27569542683
 10/18  13:00:00,124.532257152,3.64882662468,2.37556874224,6.59169801631,48.2474882111,63.6602354638,2.1900526009,0.0,2.1900526009
 10/18  14:00:00,121.686009967,3.70054732027,6.4335828559,3.16780393366,48.2474882111,60.1281475517,2.18855287823,0.0,2.18855287823
 10/18  15:00:00,122.042803402,3.62574984293,8.72040293677,1.31257476506,48.2474882111,60.1281475517,1.10408765416,0.0,1.10408765416
 10/18  16:00:00,125.236103105,3.49306072835,9.26846788889,1.20060852084,48.2474882111,63.0180376616,2.18902549324,0.0,2.18902549324
 10/18  17:00:00,113.491045725,3.52134374898,6.42856425221,3.21208540994,37.5258241642,62.7947880557,2.18823129849,0.0,2.18823129849
 10/18  18:00:00,90.1712161182,3.2684697636,2.59169998002,9.14360054268,26.8041601173,36.0181789539,1.10360738351,0.0,1.10360738351
 10/18  19:00:00,93.4406534245,3.2684697636,0.125493988465,14.9807017159,26.8041601173,33.4493877451,1.10335688665,0.0,1.10335688665
 10/18  20:00:00,85.9586585291,3.2684697636,0.0,23.7066968794,16.0824960704,28.0885557216,1.10346951528,0.0,1.10346951528
 10/18  21:00:00,88.8593548685,3.2684697636,0.0,27.8917888232,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298841943,0.0,1.10298841943
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298371715,0.0,1.10298371715
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298602946,0.0,1.10298602946
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310713201,0.0,1.10310713201
 10/19  06:00:00,108.417232429,3.2684697636,0.0,63.5321624538,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  07:00:00,111.904387074,3.2684697636,0.0,52.4611915141,16.0824960704,32.6817896323,1.10328178992,0.0,1.10328178992
 10/19  08:00:00,143.016823811,3.35490860295,0.0,21.0026745165,48.2474882111,70.4033123869,2.1879956691,0.0,2.1879956691
 10/19  09:00:00,122.853008824,3.27077075009,0.0,9.27156881074,48.2474882111,62.0547409583,2.18866973909,0.0,2.18866973909
 10/19  10:00:00,118.500789348,3.27095175851,0.366023085151,6.47973864719,48.2474882111,60.1281475517,2.18889780735,0.0,2.18889780735
 10/19  11:00:00,123.991304161,3.54838742068,5.70697686134,4.42527061591,48.2474882111,62.0547409583,2.18946695326,0.0,2.18946695326
 10/19  12:00:00,128.135835008,3.92423418304,10.3481871518,4.09709291643,48.2474882111,61.5103924513,2.19022642073,0.0,2.19022642073
 10/19  13:00:00,132.418266969,4.22546698045,14.4848701484,1.79176607153,48.2474882111,63.6602354638,3.27526429716,0.0,3.27526429716
 10/19  14:00:00,129.271467369,4.13635264823,16.5077661065,0.243272757764,48.2474882111,60.1281475517,2.1885159445,0.0,2.1885159445
 10/19  15:00:00,129.89860469,4.00188832933,17.5126405033,0.0,48.2474882111,60.1281475517,1.10418999857,0.0,1.10418999857
 10/19  16:00:00,131.110815228,3.72089039603,16.1159588654,0.0,48.2474882111,63.0180376616,2.18897514604,0.0,2.18897514604
 10/19  17:00:00,116.162372886,3.57653200837,11.8061032083,0.450685355416,37.5258241642,62.7947880557,2.18818774898,0.0,2.18818774898
 10/19  18:00:00,90.7201168301,3.2684697636,7.91956137117,4.36463986339,26.8041601173,36.0181789539,1.10358852026,0.0,1.10358852026
 10/19  19:00:00,91.851197236,3.2684697636,5.87377384862,7.64296566727,26.8041601173,33.4493877451,1.10342470085,0.0,1.10342470085
 10/19  20:00:00,79.2349445346,3.2684697636,3.94252872419,13.0404541607,16.0824960704,28.0885557216,1.10345529985,0.0,1.10345529985
 10/19  21:00:00,80.7927899381,3.2684697636,2.06033941663,17.7648844762,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298886359,0.0,1.10298886359
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298584835,0.0,1.10298584835
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298460458,0.0,1.10298460458
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310354243,0.0,1.10310354243
 10/20  06:00:00,81.0131108874,3.2684697636,1.30480462496,34.8232362874,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  07:00:00,92.5176310526,3.2684697636,0.316619257365,32.7578162349,16.0824960704,32.6817896323,1.10327119688,0.0,1.10327119688
 10/20  08:00:00,135.474728884,3.41134293446,4.13532686669,9.26881839052,48.2474882111,70.4033123869,2.18817999012,0.0,2.18817999012
 10/20  09:00:00,127.585991482,3.31408182417,9.86352760929,4.09771278469,48.2474882111,62.0547409583,2.18881100383,0.0,2.18881100383
 10/20  10:00:00,127.495240745,3.38312896863,13.1533798844,2.57465603459,48.2474882111,60.1281475517,2.18888257623,0.0,2.18888257623
 10/20  11:00:00,133.468600554,3.88127010847,18.0151836236,1.26147755889,48.2474882111,62.0547409583,2.18946110348,0.0,2.18946110348
 10/20  12:00:00,137.922298223,4.29612894294,22.841048336,1.0188001877,48.2474882111,61.5103924513,2.19022676432,0.0,2.19022676432
 10/20  13:00:00,141.657223023,4.63725142854,25.0673746226,0.0364332030332,48.2474882111,63.6602354638,3.27527562295,0.0,3.27527562295
 10/20  14:00:00,141.001263691,4.50193789324,28.1152499409,0.0,48.2474882111,60.1281475517,2.18852732462,0.0,2.18852732462
 10/20  15:00:00,140.741044706,4.28828618639,28.0686826626,0.0,48.2474882111,60.1281475517,1.10406878982,0.0,1.10406878982
 10/20  16:00:00,138.806731118,3.95727652801,23.5754886228,0.0,48.2474882111,63.0180376616,2.18899571689,0.0,2.18899571689
 10/20  17:00:00,121.274898924,3.63728354293,17.3085630667,0.0,37.5258241642,62.7947880557,2.18820909896,0.0,2.18820909896
 10/20  18:00:00,91.6005820482,3.2684697636,12.5452038574,0.61946259527,26.8041601173,36.0181789539,1.1035994992,0.0,1.1035994992
 10/20  19:00:00,91.1937853168,3.2684697636,9.44609524564,3.41323235111,26.8041601173,33.4493877451,1.10343409885,0.0,1.10343409885
 10/20  20:00:00,76.6211925686,3.2684697636,6.51788706535,7.85134385354,16.0824960704,28.0885557216,1.10346676596,0.0,1.10346676596
 10/20  21:00:00,77.8246627899,3.2684697636,6.74332677527,10.1137699693,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302533737,0.0,1.10302533737
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298383039,0.0,1.10298383039
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298662414,0.0,1.10298662414
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310825284,0.0,1.10310825284
 10/21  06:00:00,88.0927576982,3.2684697636,0.0,43.2076877232,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/21  07:00:00,83.4441077255,3.2684697636,0.0,40.8234553329,5.36083202345,26.5809105114,8.17938600981,7.07622001435,1.10316599547
 10/21  08:00:00,86.2377765684,3.2684697636,0.0,24.8571618608,26.8041601173,31.2995447326,2.5912211926,1.48782233698,1.10339885561
 10/21  09:00:00,76.0858536381,3.2684697636,0.0,12.4575466228,26.8041601173,33.5472370403,1.10360329046,0.0,1.10360329046
 10/21  10:00:00,73.8285659738,3.2684697636,2.95865312199,8.20490253978,26.8041601173,32.583940337,1.10358279538,0.0,1.10358279538
 10/21  11:00:00,83.4714820463,3.40061903473,12.7550018921,5.67162826341,26.8041601173,34.8316326447,1.1036511529,0.0,1.1036511529
 10/21  12:00:00,87.5731522553,3.7366034973,19.5690288787,3.90768262754,26.8041601173,33.5472370403,1.10359414213,0.0,1.10359414213
 10/21  13:00:00,87.9298169944,3.93057045363,23.6531951125,2.55500538536,26.8041601173,30.9784458315,1.10356760833,0.0,1.10356760833
 10/21  14:00:00,58.8809358132,3.79128127879,23.8232905628,1.88497255146,8.04124803518,21.3317032909,1.1035358126,0.0,1.1035358126
 10/21  15:00:00,55.7506445091,3.60996412972,22.927583503,1.1161010606,8.04124803518,20.0473076865,1.10332202259,0.0,1.10332202259
 10/21  16:00:00,54.114246207,3.32354708174,20.6000025652,1.77260184324,8.04124803518,20.3684065876,1.10338638223,0.0,1.10338638223
 10/21  17:00:00,46.1973539086,3.2684697636,16.6367268616,5.59421170061,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/21  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312625811,0.0,1.10312625811
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307479402,0.0,1.10307479402
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313950374,0.0,1.10313950374
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298572965,0.0,1.10298572965
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294312479,0.0,1.10294312479
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294433415,0.0,1.10294433415
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294621325,0.0,1.10294621325
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029850086,0.0,1.1029850086
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,20.4147675824,0.563789679659,1.07962572651,0.0,2.68041601173,16.0824960704,1.10307340671,0.0,1.10307340671
 10/22  12:00:00,26.9283173618,1.95313004066,6.20383514497,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  13:00:00,31.3096700518,2.33528036283,10.2030375127,0.0,2.68041601173,16.0824960704,1.10322380613,0.0,1.10322380613
 10/22  14:00:00,34.545587738,2.5519491462,13.2222864156,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  15:00:00,33.4678518996,2.25432150942,12.442178214,0.0,2.68041601173,16.0824960704,1.10299976381,0.0,1.10299976381
 10/22  16:00:00,24.6903738279,0.898005745025,5.02101590666,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294751223,0.0,1.10294751223
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029473927,0.0,1.1029473927
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294266317,0.0,1.10294266317
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298584294,0.0,1.10298584294
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298777337,0.0,1.10298777337
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310660248,0.0,1.10310660248
 10/23  06:00:00,111.06827295,3.2684697636,0.0,66.1832029745,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  07:00:00,114.394714833,3.2684697636,0.0,52.4841859391,16.0824960704,32.6817896323,1.10352173235,0.0,1.10352173235
 10/23  08:00:00,150.68810565,3.28694813269,0.0,28.7419168253,48.2474882111,70.4033123869,2.18852859433,0.0,2.18852859433
 10/23  09:00:00,136.6617873,3.2684697636,0.0,23.0826482733,48.2474882111,62.0547409583,2.18854371578,0.0,2.18854371578
 10/23  10:00:00,131.718589627,3.2684697636,0.0,20.0660440063,48.2474882111,60.1281475517,1.10448056679,0.0,1.10448056679
 10/23  11:00:00,131.433054622,3.2684697636,0.0,17.8539155945,48.2474882111,62.0547409583,3.27410524192,0.0,3.27410524192
 10/23  12:00:00,132.85492007,3.30427698269,0.0,19.7843223311,48.2474882111,61.5103924513,2.19042419705,0.0,2.19042419705
 10/23  13:00:00,128.902126369,3.33430173482,0.0,13.6516608657,48.2474882111,63.6602354638,3.27514286873,0.0,3.27514286873
 10/23  14:00:00,120.557472537,3.26848443557,0.0,8.90491224489,48.2474882111,60.1281475517,1.1041508518,0.0,1.1041508518
 10/23  15:00:00,115.262454654,3.28095503931,0.0,3.59742375782,48.2474882111,60.1281475517,2.18844959044,0.0,2.18844959044
 10/23  16:00:00,119.988203045,3.36622307279,0.930490424376,4.4175235812,48.2474882111,63.0180376616,2.18923171416,0.0,2.18923171416
 10/23  17:00:00,115.437146191,3.44672109078,0.566678197326,11.0946945892,37.5258241642,62.7947880557,1.10389471165,0.0,1.10389471165
 10/23  18:00:00,101.277893582,3.2684697636,0.0,20.3746446534,26.8041601173,36.0181789539,2.18755701543,0.0,2.18755701543
 10/23  19:00:00,103.119174673,3.2684697636,0.0,24.7847169528,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/23  20:00:00,93.2475264668,3.2684697636,0.0,30.9955648171,16.0824960704,28.0885557216,1.10347909951,0.0,1.10347909951
 10/23  21:00:00,93.9028063158,3.2684697636,0.0,32.9352402705,16.0824960704,26.8041601173,1.1032816736,0.0,1.1032816736
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298759606,0.0,1.10298759606
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298597051,0.0,1.10298597051
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298812779,0.0,1.10298812779
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312044672,0.0,1.10312044672
 10/24  06:00:00,101.978738842,3.2684697636,0.0,57.0936688672,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,110.085310864,3.2684697636,0.0,48.1747819701,16.0824960704,32.6817896323,1.103477487,0.0,1.103477487
 10/24  08:00:00,148.751723383,3.32833618811,0.0,26.7641465032,48.2474882111,70.4033123869,2.18838465331,0.0,2.18838465331
 10/24  09:00:00,135.585164582,3.2684697636,0.0,22.0060255549,48.2474882111,62.0547409583,2.1888025309,0.0,2.1888025309
 10/24  10:00:00,128.378236442,3.2684697636,0.0,16.7256908211,48.2474882111,60.1281475517,2.1886533743,0.0,2.1886533743
 10/24  11:00:00,121.517640926,3.28255323724,0.0,7.92441842537,48.2474882111,62.0547409583,2.18962396307,0.0,2.18962396307
 10/24  12:00:00,122.517805811,3.35880155549,0.999895014266,8.39278848473,48.2474882111,61.5103924513,2.19031066668,0.0,2.19031066668
 10/24  13:00:00,125.198403678,3.37459234364,4.74107099938,5.16657656627,48.2474882111,63.6602354638,3.27522844207,0.0,3.27522844207
 10/24  14:00:00,124.263084709,3.29693682654,9.29484564668,3.28722637887,48.2474882111,60.1281475517,2.18843196823,0.0,2.18843196823
 10/24  15:00:00,122.0953656,3.31253600186,9.37127321437,1.02748052646,48.2474882111,60.1281475517,1.10417145948,0.0,1.10417145948
 10/24  16:00:00,125.977368263,3.42164945806,10.135583589,1.14616924931,48.2474882111,63.0180376616,2.18877997438,0.0,2.18877997438
 10/24  17:00:00,117.008693474,3.51074605798,9.76233478742,3.40656031411,37.5258241642,62.7947880557,2.18800421054,0.0,2.18800421054
 10/24  18:00:00,97.8769592244,3.2684697636,6.95523381658,10.018476479,26.8041601173,36.0181789539,1.10365176634,0.0,1.10365176634
 10/24  19:00:00,98.0257940302,3.2684697636,5.4673425217,14.2239937884,26.8041601173,33.4493877451,1.10337360409,0.0,1.10337360409
 10/24  20:00:00,86.885608743,3.2684697636,3.27131099758,21.3623360957,16.0824960704,28.0885557216,1.10350231677,0.0,1.10350231677
 10/24  21:00:00,86.3682612458,3.2684697636,0.498672149315,24.9020230512,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298785044,0.0,1.10298785044
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029881968,0.0,1.1029881968
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298577289,0.0,1.10298577289
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311966655,0.0,1.10311966655
 10/25  06:00:00,85.0354932364,3.2684697636,0.0,40.1504232614,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,98.3262369583,3.2684697636,0.0,36.4157080646,16.0824960704,32.6817896323,1.10347538988,0.0,1.10347538988
 10/25  08:00:00,135.562790872,3.37258937065,0.0,13.5309608094,48.2474882111,70.4033123869,2.18836978976,0.0,2.18836978976
 10/25  09:00:00,121.783382253,3.27325027424,0.893341364298,7.30612135079,48.2474882111,62.0547409583,2.18861225132,0.0,2.18861225132
 10/25  10:00:00,119.796164847,3.2684697636,4.14997682391,3.9936424024,48.2474882111,60.1281475517,2.18898951321,0.0,2.18898951321
 10/25  11:00:00,123.490390542,3.3259222612,7.06648229079,2.78731672681,48.2474882111,62.0547409583,2.18948449517,0.0,2.18948449517
 10/25  12:00:00,127.287616441,3.39266386633,11.3077963987,2.8208354193,48.2474882111,61.5103924513,3.27530025244,0.0,3.27530025244
 10/25  13:00:00,131.310542527,3.6505282298,15.1237526046,0.620097923785,48.2474882111,63.6602354638,2.19009865208,0.0,2.19009865208
 10/25  14:00:00,127.478120516,3.56245517382,15.5075983746,0.0239911111797,48.2474882111,60.1281475517,2.18839024458,0.0,2.18839024458
 10/25  15:00:00,124.987217574,3.35775255376,13.2453891637,0.0,48.2474882111,60.1281475517,1.10412774856,0.0,1.10412774856
 10/25  16:00:00,127.015196592,3.45466976528,12.2865608604,0.0,48.2474882111,63.0180376616,2.18915682899,0.0,2.18915682899
 10/25  17:00:00,116.48719659,3.54758547564,11.5572874615,1.05327133856,37.5258241642,62.7947880557,2.18820156158,0.0,2.18820156158
 10/25  18:00:00,95.8887582369,3.2684697636,8.8882255599,6.0972837481,26.8041601173,36.0181789539,1.10367881659,0.0,1.10367881659
 10/25  19:00:00,91.8820151711,3.2684697636,4.49824038805,9.049317063,26.8041601173,33.4493877451,1.10342078444,0.0,1.10342078444
 10/25  20:00:00,79.027978264,3.2684697636,0.492049456397,16.2839671579,16.0824960704,28.0885557216,1.10344596173,0.0,1.10344596173
 10/25  21:00:00,81.8311025155,3.2684697636,0.0,20.8635364702,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308317035,0.0,1.10308317035
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298836956,0.0,1.10298836956
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298701694,0.0,1.10298701694
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298899291,0.0,1.10298899291
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  06:00:00,96.6967031376,3.2684697636,0.0,51.8116331626,5.36083202345,21.4433280938,1.10307066685,0.0,1.10307066685
 10/26  07:00:00,106.171293049,3.2684697636,0.0,44.2607641549,16.0824960704,32.6817896323,1.10358765209,0.0,1.10358765209
 10/26  08:00:00,145.04261778,3.36828584205,0.0,23.0150912455,48.2474882111,70.4033123869,1.10428077081,0.0,1.10428077081
 10/26  09:00:00,130.008242501,3.27052282687,0.0,16.4270504102,48.2474882111,62.0547409583,2.18871342395,0.0,2.18871342395
 10/26  10:00:00,123.187727768,3.2684697636,0.0,11.5351821476,48.2474882111,60.1281475517,2.18888114183,0.0,2.18888114183
 10/26  11:00:00,119.478133656,3.32423707325,0.0,5.84322731936,48.2474882111,62.0547409583,2.18977418176,0.0,2.18977418176
 10/26  12:00:00,124.106008381,3.65617463071,5.0985152081,5.58499778522,48.2474882111,61.5103924513,3.27541103643,0.0,3.27541103643
 10/26  13:00:00,131.374805971,4.04295971226,13.1914678086,2.22421468066,48.2474882111,63.6602354638,2.19019398385,0.0,2.19019398385
 10/26  14:00:00,129.599094574,4.03916606441,16.8073171917,0.36853546062,48.2474882111,60.1281475517,2.1888941346,0.0,2.1888941346
 10/26  15:00:00,131.102469132,3.92781620196,18.7905770735,0.0,48.2474882111,60.1281475517,2.18844492462,0.0,2.18844492462
 10/26  16:00:00,132.568371847,3.66663444032,17.6277714396,0.0,48.2474882111,63.0180376616,2.18929144104,0.0,2.18929144104
 10/26  17:00:00,118.86690419,3.57456137623,13.7831583072,1.18013219283,37.5258241642,62.7947880557,1.10392545095,0.0,1.10392545095
 10/26  18:00:00,93.9937216266,3.2684697636,7.70457216531,5.38590053243,26.8041601173,36.0181789539,1.10362092061,0.0,1.10362092061
 10/26  19:00:00,92.1035009357,3.2684697636,5.23847219106,8.53057102461,26.8041601173,33.4493877451,1.10342734946,0.0,1.10342734946
 10/26  20:00:00,78.7047158052,3.2684697636,1.80236809226,14.6503860632,16.0824960704,28.0885557216,1.10351535973,0.0,1.10351535973
 10/26  21:00:00,80.7529756767,3.2684697636,0.0,19.7854096314,16.0824960704,26.8041601173,1.10310419645,0.0,1.10310419645
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298861194,0.0,1.10298861194
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298882984,0.0,1.10298882984
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298808255,0.0,1.10298808255
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  06:00:00,94.1149450391,3.2684697636,0.0,49.2298750642,5.36083202345,21.4433280938,1.1031105396,0.0,1.1031105396
 10/27  07:00:00,105.227460692,3.2684697636,0.0,43.316931798,16.0824960704,32.6817896323,1.1035414612,0.0,1.1035414612
 10/27  08:00:00,142.794665751,3.37805540894,0.0,20.7573696502,48.2474882111,70.4033123869,2.18843071572,0.0,2.18843071572
 10/27  09:00:00,121.754901058,3.28195544991,0.0,8.1622763445,48.2474882111,62.0547409583,1.10445945376,0.0,1.10445945376
 10/27  10:00:00,121.127849167,3.2684697636,0.0,9.47530354606,48.2474882111,60.1281475517,2.18880554889,0.0,2.18880554889
 10/27  11:00:00,124.671830655,3.3156570974,0.596048653284,10.4494556404,48.2474882111,62.0547409583,2.18930171232,0.0,2.18930171232
 10/27  12:00:00,129.005953946,3.36957874153,2.43914317057,13.4309112773,48.2474882111,61.5103924513,3.27541255563,0.0,3.27541255563
 10/27  13:00:00,127.408758692,3.38571084075,2.59599738897,9.510886693,48.2474882111,63.6602354638,3.27530474572,0.0,3.27530474572
 10/27  14:00:00,123.208473939,3.30316031898,2.63863858588,8.88259917767,48.2474882111,60.1281475517,1.10410788931,0.0,1.10410788931
 10/27  15:00:00,124.674046065,3.30868753491,4.76995697907,8.21132569421,48.2474882111,60.1281475517,2.18837856986,0.0,2.18837856986
 10/27  16:00:00,126.497130065,3.39572316951,2.09250367689,9.73493725193,48.2474882111,63.0180376616,2.18918746155,0.0,2.18918746155
 10/27  17:00:00,120.767420119,3.48038932198,0.0,16.9579784834,37.5258241642,62.7947880557,1.10387898544,0.0,1.10387898544
 10/27  18:00:00,105.852033873,3.2684697636,0.0,24.9487849443,26.8041601173,36.0181789539,2.18752012829,0.0,2.18752012829
 10/27  19:00:00,106.354438133,3.2684697636,0.0,28.019980413,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/27  20:00:00,93.1916378928,3.2684697636,0.0,30.9396762431,16.0824960704,28.0885557216,1.10347582673,0.0,1.10347582673
 10/27  21:00:00,92.3940014124,3.2684697636,0.0,31.426435367,16.0824960704,26.8041601173,1.10328089425,0.0,1.10328089425
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029893613,0.0,1.1029893613
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029872473,0.0,1.1029872473
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298973341,0.0,1.10298973341
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312437996,0.0,1.10312437996
 10/28  06:00:00,102.972741196,3.2684697636,0.0,58.0876712208,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/28  07:00:00,97.1124735064,3.2684697636,0.0,52.0244877805,5.36083202345,26.5809105114,1.10323376602,0.0,1.10323376602
 10/28  08:00:00,102.374493957,3.2684697636,0.0,40.9938792491,26.8041601173,31.2995447326,1.10342492521,0.0,1.10342492521
 10/28  09:00:00,90.5261856009,3.2684697636,0.0,26.8978785856,26.8041601173,33.5472370403,1.10370472227,0.0,1.10370472227
 10/28  10:00:00,80.6746428278,3.2684697636,0.0,18.0096325158,26.8041601173,32.583940337,1.10354815434,0.0,1.10354815434
 10/28  11:00:00,80.9049840672,3.2684697636,0.0,15.9922814475,26.8041601173,34.8316326447,1.10380237796,0.0,1.10380237796
 10/28  12:00:00,77.3457022327,3.2684697636,0.0,13.7173952174,26.8041601173,33.5472370403,1.1036792197,0.0,1.1036792197
 10/28  13:00:00,73.2504188516,3.2684697636,0.640518456445,11.5503845886,26.8041601173,30.9784458315,1.10353876813,0.0,1.10353876813
 10/28  14:00:00,50.0438980616,3.2684697636,0.127021899428,17.2670149784,8.04124803518,21.3317032909,1.10339449716,0.0,1.10339449716
 10/28  15:00:00,54.8963037151,3.2684697636,0.0,23.5308381357,8.04124803518,20.0473076865,1.10335831146,0.0,1.10335831146
 10/28  16:00:00,56.1281534,3.2684697636,0.0,24.4415889196,8.04124803518,20.3684065876,1.10337236402,0.0,1.10337236402
 10/28  17:00:00,61.510379674,3.2684697636,0.0,37.5439643276,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/28  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307363037,0.0,1.10307363037
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306404082,0.0,1.10306404082
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307046691,0.0,1.10307046691
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298812692,0.0,1.10298812692
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294723881,0.0,1.10294723881
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306848928,0.0,1.10306848928
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294810942,0.0,1.10294810942
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294812179,0.0,1.10294812179
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030339838,0.0,1.1030339838
 10/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313896174,0.0,1.10313896174
 10/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294770227,0.0,1.10294770227
 10/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294770894,0.0,1.10294770894
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030681492,0.0,1.1030681492
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294846045,0.0,1.10294846045
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298738021,0.0,1.10298738021
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299043358,0.0,1.10299043358
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  06:00:00,175.81027582,3.2684697636,0.0,130.925205845,5.36083202345,21.4433280938,1.10315677105,0.0,1.10315677105
 10/30  07:00:00,163.421504468,3.2684697636,0.0,99.0436422407,16.0824960704,32.6817896323,9.85335687529,8.74974422369,1.1036126516
 10/30  08:00:00,183.541829786,3.2684697636,0.0,61.6141193299,48.2474882111,70.4033123869,7.28239075853,5.09389905733,2.1884917012
 10/30  09:00:00,165.366161861,3.2684697636,0.0,51.7870228343,48.2474882111,62.0547409583,2.84199818209,1.7376930122,1.1043051699
 10/30  10:00:00,156.415628199,3.2684697636,0.0,44.7630825785,48.2474882111,60.1281475517,2.18902956868,0.0,2.18902956868
 10/30  11:00:00,151.108386181,3.2684697636,0.0,37.5292471543,48.2474882111,62.0547409583,3.27423488977,0.0,3.27423488977
 10/30  12:00:00,148.475994611,3.2684697636,0.0,35.4412040908,48.2474882111,61.5103924513,2.19057808051,0.0,2.19057808051
 10/30  13:00:00,133.877640344,3.2684697636,0.0,18.6930068115,48.2474882111,63.6602354638,3.27561983498,0.0,3.27561983498
 10/30  14:00:00,128.110399402,3.2684697636,0.0,16.4578537819,48.2474882111,60.1281475517,2.18836247108,0.0,2.18836247108
 10/30  15:00:00,130.033315502,3.2684697636,0.0,18.3807698815,48.2474882111,60.1281475517,1.10414624173,0.0,1.10414624173
 10/30  16:00:00,131.874448163,3.28199653951,0.0,17.3184856563,48.2474882111,63.0180376616,2.18923174083,0.0,2.18923174083
 10/30  17:00:00,131.067445884,3.37287692685,0.0,24.8981833099,37.5258241642,62.7947880557,2.18802344749,0.0,2.18802344749
