Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/30  18:00:00,118.077443198,3.2684697636,0.0,37.174194269,26.8041601173,36.0181789539,1.10366079167,0.0,1.10366079167
 10/30  19:00:00,119.528782825,3.2684697636,0.0,41.194325105,26.8041601173,33.4493877451,1.10338453468,0.0,1.10338453468
 10/30  20:00:00,114.56613225,3.2684697636,0.0,52.3141705999,16.0824960704,28.0885557216,4.42387370086,3.32035324422,1.10352045664
 10/30  21:00:00,118.239835251,3.2684697636,0.0,57.272269206,16.0824960704,26.8041601173,7.57536686123,7.55536686123,0.02
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299218054,0.0,1.10299218054
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298736207,0.0,1.10298736207
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299085327,0.0,1.10299085327
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310102188,0.0,1.10310102188
 10/31  06:00:00,155.819882232,3.2684697636,0.0,110.934812257,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  07:00:00,149.295439818,3.2684697636,0.0,84.9175775911,16.0824960704,32.6817896323,18.9957355138,17.8924683689,1.10326714497
 10/31  08:00:00,173.490618998,3.27014481334,0.0,51.5612334929,48.2474882111,70.4033123869,13.4072623808,11.2191649453,2.18809743545
 10/31  09:00:00,155.983129535,3.2684697636,0.0,42.4039905081,48.2474882111,62.0547409583,5.15595947064,2.96717624042,2.18878323023
 10/31  10:00:00,146.873819094,3.2684697636,0.0,35.2212734738,48.2474882111,60.1281475517,2.18866256217,0.0,2.18866256217
 10/31  11:00:00,144.404648979,3.2684697636,0.0,30.8255099521,48.2474882111,62.0547409583,2.1893839076,0.0,2.1893839076
 10/31  12:00:00,147.223744203,3.27003533447,0.0,34.1873881124,48.2474882111,61.5103924513,3.27575623184,0.0,3.27575623184
 10/31  13:00:00,140.20304002,3.29315884308,0.0,24.9937174081,48.2474882111,63.6602354638,2.19009685256,0.0,2.19009685256
 10/31  14:00:00,134.11006078,3.2684697636,0.0,22.4575151597,48.2474882111,60.1281475517,2.1888214245,0.0,2.1888214245
 10/31  15:00:00,132.090836878,3.2684697636,0.0,20.4382912575,48.2474882111,60.1281475517,2.18825802406,0.0,2.18825802406
 10/31  16:00:00,135.409180297,3.31737876329,0.0,20.8178355665,48.2474882111,63.0180376616,2.1892728868,0.0,2.1892728868
 10/31  17:00:00,130.863710215,3.40098731361,0.0,24.6663372537,37.5258241642,62.7947880557,1.10391735597,0.0,1.10391735597
 10/31  18:00:00,114.308910917,3.2684697636,0.0,33.4056619879,26.8041601173,36.0181789539,1.10370512227,0.0,1.10370512227
 10/31  19:00:00,113.175768908,3.2684697636,0.0,34.8413111882,26.8041601173,33.4493877451,1.10343099497,0.0,1.10343099497
 10/31  20:00:00,103.855681765,3.2684697636,0.0,41.603720115,16.0824960704,28.0885557216,1.10352417899,0.0,1.10352417899
 10/31  21:00:00,104.9148221,3.2684697636,0.0,43.9472560548,16.0824960704,26.8041601173,1.10311015902,0.0,1.10311015902
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299100183,0.0,1.10299100183
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298855784,0.0,1.10298855784
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299136584,0.0,1.10299136584
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  06:00:00,113.892695492,3.2684697636,0.0,69.0076255166,5.36083202345,21.4433280938,1.10312552028,0.0,1.10312552028
 11/01  07:00:00,120.82436313,3.2684697636,0.0,56.4465009032,16.0824960704,32.6817896323,1.10357244932,0.0,1.10357244932
 11/01  08:00:00,152.703660528,3.29285912051,0.0,30.7515607151,48.2474882111,70.4033123869,2.18853671417,0.0,2.18853671417
 11/01  09:00:00,138.745681868,3.2684697636,0.0,25.1665428405,48.2474882111,62.0547409583,1.10426510463,0.0,1.10426510463
 11/01  10:00:00,132.830362582,3.2684697636,0.0,21.1778169612,48.2474882111,60.1281475517,2.1889581122,0.0,2.1889581122
 11/01  11:00:00,133.529960113,3.2684697636,0.0,19.9508210855,48.2474882111,62.0547409583,3.27415483786,0.0,3.27415483786
 11/01  12:00:00,135.698574372,3.29853501529,0.0,22.6337186004,48.2474882111,61.5103924513,2.19054086343,0.0,2.19054086343
 11/01  13:00:00,132.908784557,3.32540218923,0.0,17.6672185992,48.2474882111,63.6602354638,3.27540836598,0.0,3.27540836598
 11/01  14:00:00,128.301976526,3.2684697636,0.0,16.6494309059,48.2474882111,60.1281475517,2.18834922627,0.0,2.18834922627
 11/01  15:00:00,127.831840334,3.2684697636,0.976934498452,15.2023602154,48.2474882111,60.1281475517,1.10414307551,0.0,1.10414307551
 11/01  16:00:00,127.181926402,3.34350937069,2.42387103727,10.1405800268,48.2474882111,63.0180376616,2.18923773155,0.0,2.18923773155
 11/01  17:00:00,121.537817547,3.42725865884,0.611102621042,14.7030706198,37.5258241642,62.7947880557,2.18803544252,0.0,2.18803544252
 11/01  18:00:00,104.134030268,3.2684697636,0.0,23.2307813391,26.8041601173,36.0181789539,1.10366859827,0.0,1.10366859827
 11/01  19:00:00,103.839486995,3.2684697636,0.0,25.5050292753,26.8041601173,33.4493877451,1.10339221195,0.0,1.10339221195
 11/01  20:00:00,94.6615692615,3.2684697636,0.0,32.4096076118,16.0824960704,28.0885557216,1.10353077862,0.0,1.10353077862
 11/01  21:00:00,95.2576020018,3.2684697636,0.0,34.2900359565,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299195258,0.0,1.10299195258
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299000258,0.0,1.10299000258
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299164492,0.0,1.10299164492
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310778567,0.0,1.10310778567
 11/02  06:00:00,95.3061329404,3.2684697636,0.0,50.4210629654,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  07:00:00,108.023593369,3.2684697636,0.0,43.6457311424,16.0824960704,32.6817896323,1.10328195916,0.0,1.10328195916
 11/02  08:00:00,144.235580556,3.31985098685,0.99760743553,21.2588814415,48.2474882111,70.4033123869,2.18793914069,0.0,2.18793914069
 11/02  09:00:00,133.682659769,3.2684697636,2.35658984862,17.7469308929,48.2474882111,62.0547409583,2.18884958468,0.0,2.18884958468
 11/02  10:00:00,130.200822316,3.2684697636,2.48643685916,16.0618398367,48.2474882111,60.1281475517,2.18874133767,0.0,2.18874133767
 11/02  11:00:00,128.898557673,3.27026859114,3.89629912498,11.4213206937,48.2474882111,62.0547409583,2.18948074441,0.0,2.18948074441
 11/02  12:00:00,130.414307521,3.33616017268,5.66773195722,11.6440946347,48.2474882111,61.5103924513,3.27538505401,0.0,3.27538505401
 11/02  13:00:00,132.319829753,3.35635414973,8.2155733393,8.83173849469,48.2474882111,63.6602354638,2.19022631814,0.0,2.19022631814
 11/02  14:00:00,130.388447601,3.27824188038,10.3218139961,8.40431586758,48.2474882111,60.1281475517,2.18863392244,0.0,2.18863392244
 11/02  15:00:00,129.108600591,3.28345908374,11.0026096928,6.43845595776,48.2474882111,60.1281475517,2.18839475612,0.0,2.18839475612
 11/02  16:00:00,129.3732986,3.37024892969,11.6633513014,3.06573240169,48.2474882111,63.0180376616,2.1894323372,0.0,2.1894323372
 11/02  17:00:00,120.428851435,3.46039054467,7.06136005271,7.11071519067,37.5258241642,62.7947880557,1.10382735421,0.0,1.10382735421
 11/02  18:00:00,99.3884833098,3.2684697636,0.619577398074,17.8656569829,26.8041601173,36.0181789539,1.10371957831,0.0,1.10371957831
 11/02  19:00:00,100.353196812,3.2684697636,0.0,22.0187390924,26.8041601173,33.4493877451,1.10349408933,0.0,1.10349408933
 11/02  20:00:00,90.9414875404,3.2684697636,0.0,28.6895258906,16.0824960704,28.0885557216,1.10348290167,0.0,1.10348290167
 11/02  21:00:00,91.9444237653,3.2684697636,0.0,30.97685772,16.0824960704,26.8041601173,1.10311624567,0.0,1.10311624567
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299001935,0.0,1.10299001935
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299201186,0.0,1.10299201186
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.540748027534,0.0,0.540748027534
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.582018246115,0.0,0.582018246115
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310469838,0.0,1.10310469838
 11/03  06:00:00,95.3675653073,3.2684697636,0.0,50.4824953323,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  07:00:00,108.630949164,3.2684697636,0.0,44.2530869366,16.0824960704,32.6817896323,1.10352865426,0.0,1.10352865426
 11/03  08:00:00,146.231015174,3.32928766454,0.0,24.2424868175,48.2474882111,70.4033123869,2.18866716881,0.0,2.18866716881
 11/03  09:00:00,131.297308527,3.2684697636,0.0,17.7181695003,48.2474882111,62.0547409583,2.18868845645,0.0,2.18868845645
 11/03  10:00:00,118.082368058,3.2684697636,0.0,6.42982243722,48.2474882111,60.1281475517,1.10446523688,0.0,1.10446523688
 11/03  11:00:00,118.809438039,3.48023866507,0.0,5.01853011024,48.2474882111,62.0547409583,3.27432040338,0.0,3.27432040338
 11/03  12:00:00,119.886736974,3.95386408155,0.489506823717,5.67704531242,48.2474882111,61.5103924513,2.19039653654,0.0,2.19039653654
 11/03  13:00:00,121.518552748,4.25319975389,2.23752966133,3.11165956379,48.2474882111,63.6602354638,3.27546559941,0.0,3.27546559941
 11/03  14:00:00,116.312420334,4.0930678838,2.66345937244,1.17181722084,48.2474882111,60.1281475517,2.18845094057,0.0,2.18845094057
 11/03  15:00:00,115.245506193,3.88022238717,2.54212710192,0.439080846813,48.2474882111,60.1281475517,1.10428716189,0.0,1.10428716189
 11/03  16:00:00,117.874526335,3.64291283159,2.3989828368,0.558664699472,48.2474882111,63.0180376616,2.1890636223,0.0,2.1890636223
 11/03  17:00:00,109.124235642,3.55781922627,0.581244552077,2.18878621588,37.5258241642,62.7947880557,2.18833028303,0.0,2.18833028303
 11/03  18:00:00,86.5195275746,3.2684697636,0.0,5.61627864578,26.8041601173,36.0181789539,1.10366732201,0.0,1.10366732201
 11/03  19:00:00,87.4420538943,3.2684697636,0.0,9.10759617428,26.8041601173,33.4493877451,1.10341748032,0.0,1.10341748032
 11/03  20:00:00,77.6334859519,3.2684697636,0.0,15.3815243022,16.0824960704,28.0885557216,1.10344919874,0.0,1.10344919874
 11/03  21:00:00,80.043357781,3.2684697636,0.0,19.0757917357,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308702036,0.0,1.10308702036
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299164373,0.0,1.10299164373
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299183927,0.0,1.10299183927
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299184852,0.0,1.10299184852
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  06:00:00,83.9287830144,3.2684697636,0.0,39.0437130394,5.36083202345,21.4433280938,1.10308193135,0.0,1.10308193135
 11/04  07:00:00,85.1680710748,3.2684697636,0.0,37.6127520156,5.36083202345,26.5809105114,0.02,0.0,0.02
 11/04  08:00:00,83.2779796349,3.2684697636,0.0,21.8973649273,26.8041601173,31.2995447326,1.10343241482,0.0,1.10343241482
 11/04  09:00:00,74.6728646136,3.2684697636,0.0,11.0445575983,26.8041601173,33.5472370403,1.10362739951,0.0,1.10362739951
 11/04  10:00:00,71.3615680734,3.2695655334,0.0,8.69546199165,26.8041601173,32.583940337,1.10363206649,0.0,1.10363206649
 11/04  11:00:00,72.9590807265,3.46357763029,0.247532767622,7.60373747252,26.8041601173,34.8316326447,2.1873908224,0.0,2.1873908224
 11/04  12:00:00,73.4552220037,3.793790566,1.88152024129,7.42007394472,26.8041601173,33.5472370403,1.10356601282,0.0,1.10356601282
 11/04  13:00:00,72.5403962069,3.93738361502,3.70300489708,7.10896165184,26.8041601173,30.9784458315,1.10356881961,0.0,1.10356881961
 11/04  14:00:00,46.0328288173,3.79521505646,4.94493276543,7.91128957524,8.04124803518,21.3317032909,1.10344913979,0.0,1.10344913979
 11/04  15:00:00,42.3040212278,3.54986589215,5.00484824922,5.65231127067,8.04124803518,20.0473076865,0.02,0.0,0.02
 11/04  16:00:00,42.6607370476,3.28095799518,4.63667874274,6.32500559283,8.04124803518,20.3684065876,1.10335191415,0.0,1.10335191415
 11/04  17:00:00,42.0480576111,3.2684697636,4.7818903529,10.8324185785,2.68041601173,18.0090894769,1.10308265821,0.0,1.10308265821
 11/04  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307360715,0.0,1.10307360715
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310974892,0.0,1.10310974892
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029919959,0.0,1.1029919959
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295463658,0.0,1.10295463658
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295154468,0.0,1.10295154468
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306903799,0.0,1.10306903799
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298949277,0.0,1.10298949277
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295133542,0.0,1.10295133542
 11/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302861134,0.0,1.10302861134
 11/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303336483,0.0,1.10303336483
 11/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294697311,0.0,1.10294697311
 11/05  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294543341,0.0,1.10294543341
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307897033,0.0,1.10307897033
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295147443,0.0,1.10295147443
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299134852,0.0,1.10299134852
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299335968,0.0,1.10299335968
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312387661,0.0,1.10312387661
 11/06  07:00:00,135.169062789,3.2684697636,0.0,90.2839928141,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  08:00:00,119.788290578,3.2684697636,0.0,67.7470950176,16.0824960704,32.6817896323,5.29176237083,4.18818848134,1.10357388949
 11/06  09:00:00,149.424922853,3.2730716183,0.0,27.4926105426,48.2474882111,70.4033123869,2.58311232251,0.394361702128,2.18875062038
 11/06  10:00:00,128.508434416,3.2684697636,0.0,14.9292953885,48.2474882111,62.0547409583,2.18883670415,0.0,2.18883670415
 11/06  11:00:00,124.651952079,3.2684697636,0.0,12.9994064587,48.2474882111,60.1281475517,2.18875626185,0.0,2.18875626185
 11/06  12:00:00,124.626582177,3.2684697636,0.0,11.0474431496,48.2474882111,62.0547409583,2.1896641785,0.0,2.1896641785
 11/06  13:00:00,124.695163418,3.38026242623,0.0,11.5485802357,48.2474882111,61.5103924513,2.19044015266,0.0,2.19044015266
 11/06  14:00:00,122.08284117,3.65769531681,0.0,6.50898208413,48.2474882111,63.6602354638,3.27545062835,0.0,3.27545062835
 11/06  15:00:00,115.110492219,3.47416109781,0.0,3.25225526467,48.2474882111,60.1281475517,2.1884558623,0.0,2.1884558623
 11/06  16:00:00,114.729533297,3.3304555062,0.0,3.01500193411,48.2474882111,60.1281475517,1.10418357575,0.0,1.10418357575
 11/06  17:00:00,123.87690498,3.39308924001,0.0,4.27518310609,48.2474882111,63.0180376616,3.27390503839,0.0,3.27390503839
 11/06  18:00:00,129.026268722,3.45490857505,0.0,10.4383078334,37.5258241642,62.7947880557,1.10382313352,0.0,1.10382313352
 11/06  19:00:00,102.172828628,3.2684697636,0.0,21.269579699,26.8041601173,36.0181789539,1.10366036029,0.0,1.10366036029
 11/06  20:00:00,105.313620594,3.2684697636,0.0,26.9791628743,26.8041601173,33.4493877451,1.10343735555,0.0,1.10343735555
 11/06  21:00:00,97.9980250242,3.2684697636,0.0,35.7460633745,16.0824960704,28.0885557216,3.10808553772,2.00462416646,1.10346137126
 11/06  22:00:00,101.39340785,3.2684697636,0.0,40.4258418043,16.0824960704,26.8041601173,6.22873386132,5.12562283221,1.10311102911
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299212867,0.0,1.10299212867
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299337688,0.0,1.10299337688
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299320947,0.0,1.10299320947
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  07:00:00,140.92587838,3.2684697636,0.0,96.0408084054,5.36083202345,21.4433280938,1.10308756545,0.0,1.10308756545
 11/07  08:00:00,120.27256732,3.2684697636,0.0,68.2313717593,16.0824960704,32.6817896323,27.9951928339,26.8916611178,1.10353171611
 11/07  09:00:00,148.693132196,3.31569809568,0.0,26.7181934078,48.2474882111,70.4033123869,14.9365392626,12.7480644553,2.18847480723
 11/07  10:00:00,128.695322025,3.2684697636,0.0,15.1161829975,48.2474882111,62.0547409583,2.50798494271,1.40345091953,1.10453402318
 11/07  11:00:00,125.192686616,3.32124358996,0.0,13.4873671695,48.2474882111,60.1281475517,2.18895124331,0.0,2.18895124331
 11/07  12:00:00,125.286174763,3.61050442584,0.0,11.3650010738,48.2474882111,62.0547409583,3.27421710166,0.0,3.27421710166
 11/07  13:00:00,125.405146754,3.87431591934,0.0,11.7645100777,48.2474882111,61.5103924513,2.19064094736,0.0,2.19064094736
 11/07  14:00:00,122.589062656,3.99644963815,0.673012113411,6.00343713516,48.2474882111,63.6602354638,3.27525720641,0.0,3.27525720641
 11/07  15:00:00,116.10692457,3.70459630296,1.51795513492,2.50029727475,48.2474882111,60.1281475517,2.18850443118,0.0,2.18850443118
 11/07  16:00:00,116.67612233,3.42498586375,2.62150372238,2.24555688695,48.2474882111,60.1281475517,1.10423481111,0.0,1.10423481111
 11/07  17:00:00,123.68009967,3.43027147471,0.704669224393,3.33652633783,48.2474882111,63.0180376616,2.1889792188,0.0,2.1889792188
 11/07  18:00:00,127.99842336,3.49103247198,0.0,9.37433857362,37.5258241642,62.7947880557,2.18807801577,0.0,2.18807801577
 11/07  19:00:00,100.116969962,3.2684697636,0.0,19.2137210335,26.8041601173,36.0181789539,1.10364435805,0.0,1.10364435805
 11/07  20:00:00,102.93735684,3.2684697636,0.0,24.6028991202,26.8041601173,33.4493877451,1.10340054522,0.0,1.10340054522
 11/07  21:00:00,93.8330211603,3.2684697636,0.0,31.5810595106,16.0824960704,28.0885557216,1.10353726615,0.0,1.10353726615
 11/07  22:00:00,96.7265157604,3.2684697636,0.0,35.7589497151,16.0824960704,26.8041601173,0.47406898739,0.45406898739,0.02
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305075368,0.0,1.10305075368
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299414562,0.0,1.10299414562
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299146678,0.0,1.10299146678
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299426159,0.0,1.10299426159
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  07:00:00,140.577805292,3.2684697636,0.0,95.6927353166,5.36083202345,21.4433280938,1.10308264274,0.0,1.10308264274
 11/08  08:00:00,124.977664869,3.2684697636,0.0,72.9364693084,16.0824960704,32.6817896323,35.3669178273,34.2632813462,1.10363648119
 11/08  09:00:00,159.802149959,3.31269179252,0.0,37.8302174743,48.2474882111,70.4033123869,23.4684382344,22.3640652451,1.10437298936
 11/08  10:00:00,135.536973285,3.2684697636,0.0,21.9578342582,48.2474882111,62.0547409583,16.0300832116,13.8413941621,2.18868904953
 11/08  11:00:00,129.030337978,3.2684697636,0.0,17.3777923575,48.2474882111,60.1281475517,4.32036362071,2.13145670885,2.18890691186
 11/08  12:00:00,127.42535767,3.38165948968,0.0,13.7330289168,48.2474882111,62.0547409583,2.18965719847,0.0,2.18965719847
 11/08  13:00:00,127.094280778,3.60027602699,0.0,13.727683994,48.2474882111,61.5103924513,3.27543613552,0.0,3.27543613552
 11/08  14:00:00,123.337526307,3.73634839804,0.0,7.68501413992,48.2474882111,63.6602354638,3.27548721089,0.0,3.27548721089
 11/08  15:00:00,116.183676077,3.53579328075,0.610192833237,3.65361410596,48.2474882111,60.1281475517,1.10417837616,0.0,1.10417837616
 11/08  16:00:00,115.368917528,3.37090908677,0.359534697677,3.25439788707,48.2474882111,60.1281475517,2.18834709032,0.0,2.18834709032
 11/08  17:00:00,124.500046636,3.42440469006,0.0,4.86700931265,48.2474882111,63.0180376616,2.18949414098,0.0,2.18949414098
 11/08  18:00:00,130.228975444,3.48522257338,0.0,11.6107005569,37.5258241642,62.7947880557,2.18790201147,0.0,2.18790201147
 11/08  19:00:00,103.200917299,3.2684697636,0.0,22.2976683699,26.8041601173,36.0181789539,1.10366193997,0.0,1.10366193997
 11/08  20:00:00,105.973873702,3.2684697636,0.0,27.6394159821,26.8041601173,33.4493877451,1.1033908574,0.0,1.1033908574
 11/08  21:00:00,98.5412767276,3.2684697636,0.0,36.2893150779,16.0824960704,28.0885557216,3.05464650686,1.95110899353,1.10353751333
 11/08  22:00:00,102.085496985,3.2684697636,0.0,41.1179309394,16.0824960704,26.8041601173,6.76090715065,6.74090715065,0.02
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029956854,0.0,1.1029956854
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299388298,0.0,1.10299388298
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299342727,0.0,1.10299342727
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311789677,0.0,1.10311789677
 11/09  07:00:00,143.190908449,3.2684697636,0.0,98.3058384737,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  08:00:00,123.738470879,3.2684697636,0.0,71.6972753183,16.0824960704,32.6817896323,39.1044273794,36.9175194772,2.18690790221
 11/09  09:00:00,157.492837307,3.31495807665,0.0,35.5186385386,48.2474882111,70.4033123869,29.6785187272,28.5742753999,1.10424332735
 11/09  10:00:00,141.613104729,3.2684697636,0.0,28.0339657014,48.2474882111,62.0547409583,25.1315424009,22.9425285075,2.18901389346
 11/09  11:00:00,130.784541239,3.2684697636,0.0,19.131995619,48.2474882111,60.1281475517,12.8958656725,10.7068932207,2.18897245182
 11/09  12:00:00,129.013231218,3.35812258212,0.0,15.3444393722,48.2474882111,62.0547409583,2.70724843784,0.517509345928,2.18973909191
 11/09  13:00:00,128.806626498,3.60990894851,0.0,15.4303967925,48.2474882111,61.5103924513,3.27546816927,0.0,3.27546816927
 11/09  14:00:00,124.072836136,3.75156233695,0.0,8.40511003024,48.2474882111,63.6602354638,2.19022260733,0.0,2.19022260733
 11/09  15:00:00,116.379856601,3.49241498861,0.660148129737,3.84321762532,48.2474882111,60.1281475517,2.18909926614,0.0,2.18909926614
 11/09  16:00:00,115.571980893,3.341924232,0.387837871505,3.45814293228,48.2474882111,60.1281475517,2.18836384884,0.0,2.18836384884
 11/09  17:00:00,124.652384707,3.41279829214,0.0,5.0309537817,48.2474882111,63.0180376616,2.1892764201,0.0,2.1892764201
 11/09  18:00:00,130.265896268,3.47746716965,0.0,11.6553767847,37.5258241642,62.7947880557,1.10392243971,0.0,1.10392243971
 11/09  19:00:00,103.219192148,3.2684697636,0.0,22.3159432194,26.8041601173,36.0181789539,2.18765459299,0.0,2.18765459299
 11/09  20:00:00,105.699726453,3.2684697636,0.0,27.3652687329,26.8041601173,33.4493877451,1.1034079025,0.0,1.1034079025
 11/09  21:00:00,97.6301597589,3.2684697636,0.0,35.3781981092,16.0824960704,28.0885557216,1.70278040593,0.599317624814,1.10346278111
 11/09  22:00:00,101.092513999,3.2684697636,0.0,40.1249479534,16.0824960704,26.8041601173,3.65743505561,3.63743505561,0.02
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299298645,0.0,1.10299298645
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299479511,0.0,1.10299479511
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299443722,0.0,1.10299443722
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312235011,0.0,1.10312235011
 11/10  07:00:00,134.185720216,3.2684697636,0.0,89.300650241,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  08:00:00,121.463962775,3.2684697636,0.0,69.4227672148,16.0824960704,32.6817896323,23.052605636,21.9492872706,1.10331836545
 11/10  09:00:00,162.550127078,3.30316352639,0.0,40.5877228593,48.2474882111,70.4033123869,15.7348766552,13.5463794419,2.18849721331
 11/10  10:00:00,139.122557328,3.2684697636,0.0,25.5434183007,48.2474882111,62.0547409583,6.02987626552,3.84104012348,2.18883614204
 11/10  11:00:00,127.372586144,3.2684697636,0.0,15.7200405238,48.2474882111,60.1281475517,2.18892707251,0.0,2.18892707251
 11/10  12:00:00,125.178031627,3.34651981957,0.0,11.5208425437,48.2474882111,62.0547409583,2.18976439143,0.0,2.18976439143
 11/10  13:00:00,125.291936298,3.62262868952,0.694999368422,11.2079874835,48.2474882111,61.5103924513,3.27562794618,0.0,3.27562794618
 11/10  14:00:00,123.038280858,3.63002661765,1.69247878,5.79961169092,48.2474882111,63.6602354638,2.19007986833,0.0,2.19007986833
 11/10  15:00:00,118.14142131,3.31781630975,3.07490885344,3.36462028948,48.2474882111,60.1281475517,2.18895548921,0.0,2.18895548921
 11/10  16:00:00,118.649697668,3.31603761472,4.17013567077,2.77944852603,48.2474882111,60.1281475517,2.18844163536,0.0,2.18844163536
 11/10  17:00:00,125.72014987,3.40100616251,1.39975865162,4.71075242238,48.2474882111,63.0180376616,2.18912936035,0.0,2.18912936035
 11/10  18:00:00,129.310967088,3.47291144775,0.0,10.7050033258,37.5258241642,62.7947880557,1.10398684988,0.0,1.10398684988
 11/10  19:00:00,99.588772017,3.2684697636,0.0,18.6855230882,26.8041601173,36.0181789539,2.18752249667,0.0,2.18752249667
 11/10  20:00:00,100.676798292,3.2684697636,0.0,22.3423405722,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/10  21:00:00,90.7097743801,3.2684697636,0.0,28.4578127304,16.0824960704,28.0885557216,1.10349963494,0.0,1.10349963494
 11/10  22:00:00,91.7509767726,3.2684697636,0.0,30.7834107273,16.0824960704,26.8041601173,1.10330845134,0.0,1.10330845134
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299345177,0.0,1.10299345177
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295335713,0.0,1.10295335713
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029534711,0.0,1.1029534711
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307274981,0.0,1.10307274981
 11/11  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295256812,0.0,1.10295256812
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295124788,0.0,1.10295124788
 11/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303489356,0.0,1.10303489356
 11/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304018522,0.0,1.10304018522
 11/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295343173,0.0,1.10295343173
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102952978,0.0,1.102952978
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307037044,0.0,1.10307037044
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295113533,0.0,1.10295113533
 11/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029486859,0.0,1.1029486859
 11/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301716621,0.0,1.10301716621
 11/12  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295376747,0.0,1.10295376747
 11/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295365748,0.0,1.10295365748
 11/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304069207,0.0,1.10304069207
 11/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317740352,0.0,1.10317740352
 11/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295343267,0.0,1.10295343267
 11/12  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295377456,0.0,1.10295377456
 11/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295363806,0.0,1.10295363806
 11/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295324436,0.0,1.10295324436
 11/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299617506,0.0,1.10299617506
 11/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299391516,0.0,1.10299391516
 11/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313325702,0.0,1.10313325702
 11/13  07:00:00,152.57833452,3.2684697636,0.0,107.693264545,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  08:00:00,136.548393262,3.2684697636,0.0,82.0398643686,16.0824960704,32.6817896323,1.10351663414,0.0,1.10351663414
 11/13  09:00:00,167.887582721,3.2684697636,0.0,45.9598722649,48.2474882111,70.4033123869,2.18860980446,0.0,2.18860980446
 11/13  10:00:00,151.624882857,3.2684697636,0.0,38.0457438302,48.2474882111,62.0547409583,2.18861991756,0.0,2.18861991756
 11/13  11:00:00,145.777930249,3.2684697636,0.0,34.1253846283,48.2474882111,60.1281475517,2.18911563139,0.0,2.18911563139
 11/13  12:00:00,146.511850662,3.2684697636,0.0,32.9327116345,48.2474882111,62.0547409583,2.18973903595,0.0,2.18973903595
 11/13  13:00:00,150.525012981,3.2684697636,0.0,37.4902224607,48.2474882111,61.5103924513,3.27594010737,0.0,3.27594010737
 11/13  14:00:00,144.243925645,3.2684697636,0.0,29.0592921123,48.2474882111,63.6602354638,2.19030967557,0.0,2.19030967557
 11/13  15:00:00,139.38042052,3.2684697636,0.0,27.7278748999,48.2474882111,60.1281475517,2.18883355833,0.0,2.18883355833
 11/13  16:00:00,135.904919191,3.2684697636,0.673216155831,23.5791574143,48.2474882111,60.1281475517,2.18833239077,0.0,2.18833239077
 11/13  17:00:00,146.480557513,3.2684697636,2.04648586586,22.4896359167,48.2474882111,63.0180376616,2.18938129402,0.0,2.18938129402
 11/13  18:00:00,148.762632252,3.34348172704,4.28838867874,25.9977095319,37.5258241642,62.7947880557,1.10394749428,0.0,1.10394749428
 11/13  19:00:00,119.353987324,3.2684697636,3.77498597987,34.6757524148,26.8041601173,36.0181789539,2.18746217007,0.0,2.18746217007
 11/13  20:00:00,120.040972798,3.2684697636,4.56270480834,37.1438102696,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/13  21:00:00,113.199296734,3.2684697636,6.1392165819,44.8081185028,16.0824960704,28.0885557216,1.10347589119,0.0,1.10347589119
 11/13  22:00:00,114.490228854,3.2684697636,6.13721768564,47.3854451233,16.0824960704,26.8041601173,1.10329024378,0.0,1.10329024378
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029962875,0.0,1.1029962875
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299586147,0.0,1.10299586147
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299272066,0.0,1.10299272066
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031253325,0.0,1.1031253325
 11/14  07:00:00,107.712229107,3.2684697636,12.8299229358,49.9972361964,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  08:00:00,111.470639858,3.2684697636,13.7175098003,43.2446011644,16.0824960704,32.6817896323,1.10356204116,0.0,1.10356204116
 11/14  09:00:00,153.386293286,3.29650304731,13.4549226479,17.9756268984,48.2474882111,70.4033123869,2.18862257467,0.0,2.18862257467
 11/14  10:00:00,136.349144857,3.2684697636,14.6669250241,8.1030808053,48.2474882111,62.0547409583,2.1887420435,0.0,2.1887420435
 11/14  11:00:00,134.038102691,3.2684697636,16.7321971406,5.65335992979,48.2474882111,60.1281475517,2.18869912943,0.0,2.18869912943
 11/14  12:00:00,137.52990458,3.2694031119,18.0664272285,5.88340497628,48.2474882111,62.0547409583,2.18952255612,0.0,2.18952255612
 11/14  13:00:00,137.411244827,3.33539488842,18.1683726434,6.14115653856,48.2474882111,61.5103924513,3.27561531409,0.0,3.27561531409
 11/14  14:00:00,136.118389846,3.36967884353,19.0006184703,1.8319287634,48.2474882111,63.6602354638,2.1901008191,0.0,2.1901008191
 11/14  15:00:00,131.293368905,3.2948234412,18.4291617601,1.1853078465,48.2474882111,60.1281475517,2.18898824389,0.0,2.18898824389
 11/14  16:00:00,131.448924603,3.29633871554,17.654242045,2.11426798537,48.2474882111,60.1281475517,2.18849192662,0.0,2.18849192662
 11/14  17:00:00,142.221826838,3.37557981685,16.295446948,3.87483410595,48.2474882111,63.0180376616,2.18920958235,0.0,2.18920958235
 11/14  18:00:00,140.407518887,3.45735012931,15.3612234531,6.45589299045,37.5258241642,62.7947880557,1.10390573246,0.0,1.10390573246
 11/14  19:00:00,106.702438519,3.2684697636,14.8160002459,10.9831893447,26.8041601173,36.0181789539,2.18762773106,0.0,2.18762773106
 11/14  20:00:00,105.983051566,3.2684697636,14.8220676312,12.8265262151,26.8041601173,33.4493877451,1.1034036446,0.0,1.1034036446
 11/14  21:00:00,93.1059347519,3.2684697636,12.7267350314,18.1272380708,16.0824960704,28.0885557216,1.10346277431,0.0,1.10346277431
 11/14  22:00:00,92.7408532888,3.2684697636,10.6140381376,21.1592491059,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299440518,0.0,1.10299440518
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299691058,0.0,1.10299691058
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299675294,0.0,1.10299675294
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312840322,0.0,1.10312840322
 11/15  07:00:00,82.9027125957,3.2684697636,12.4873078537,25.5303347671,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  08:00:00,92.4937174974,3.2684697636,12.7165024639,25.2686861398,16.0824960704,32.6817896323,1.10350332452,0.0,1.10350332452
 11/15  09:00:00,145.84362808,3.36673291851,12.2654547421,11.5521997273,48.2474882111,70.4033123869,2.18832516025,0.0,2.18832516025
 11/15  10:00:00,132.785865614,3.26884467805,9.51799622403,9.68835544862,48.2474882111,62.0547409583,2.18894281021,0.0,2.18894281021
 11/15  11:00:00,128.292480323,3.2684697636,6.65281576664,9.98711893579,48.2474882111,60.1281475517,2.18890593792,0.0,2.18890593792
 11/15  12:00:00,129.433058223,3.29731161468,5.96807876323,9.85699858123,48.2474882111,62.0547409583,2.1897468661,0.0,2.1897468661
 11/15  13:00:00,130.286438529,3.35642720622,4.55197926593,12.6117113007,48.2474882111,61.5103924513,3.27555727766,0.0,3.27555727766
 11/15  14:00:00,126.14045025,3.37022531783,0.887732299633,9.96632886307,48.2474882111,63.6602354638,3.27531612138,0.0,3.27531612138
 11/15  15:00:00,122.164135048,3.28866119919,0.0,10.4913979917,48.2474882111,60.1281475517,1.1043540837,0.0,1.1043540837
 11/15  16:00:00,122.000058055,3.29266986741,0.0,10.3233123303,48.2474882111,60.1281475517,2.18850793486,0.0,2.18850793486
 11/15  17:00:00,134.119713224,3.37570161177,0.0,12.0680456453,48.2474882111,63.0180376616,2.18945908906,0.0,2.18945908906
 11/15  18:00:00,134.186232251,3.45857654593,0.0,15.5946033915,37.5258241642,62.7947880557,2.18790253505,0.0,2.18790253505
 11/15  19:00:00,101.617679146,3.2684697636,0.0,20.7144302172,26.8041601173,36.0181789539,1.10367220779,0.0,1.10367220779
 11/15  20:00:00,100.910020942,3.2684697636,0.0,22.5755632224,26.8041601173,33.4493877451,1.10340376436,0.0,1.10340376436
 11/15  21:00:00,90.0526325673,3.2684697636,0.0,27.8006709176,16.0824960704,28.0885557216,1.10355931332,0.0,1.10355931332
 11/15  22:00:00,91.2010904971,3.2684697636,0.0,30.2335244518,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299715871,0.0,1.10299715871
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029973448,0.0,1.1029973448
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299719879,0.0,1.10299719879
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306018437,0.0,1.10306018437
 11/16  07:00:00,94.0203160504,3.2684697636,0.0,49.1352460755,5.36083202345,21.4433280938,1.10308394615,0.0,1.10308394615
 11/16  08:00:00,97.2045129567,3.2684697636,0.0,42.695984063,16.0824960704,32.6817896323,1.1035850865,0.0,1.1035850865
 11/16  09:00:00,145.076057555,3.33741491383,0.0,23.0794019491,48.2474882111,70.4033123869,1.10432814702,0.0,1.10432814702
 11/16  10:00:00,132.821323421,3.2684697636,0.0,19.2421843942,48.2474882111,62.0547409583,2.18863582088,0.0,2.18863582088
 11/16  11:00:00,128.836781433,3.2684697636,0.0,17.1842358124,48.2474882111,60.1281475517,2.18918780527,0.0,2.18918780527
 11/16  12:00:00,128.63043102,3.27640057091,0.0,15.0433611861,48.2474882111,62.0547409583,2.18970872521,0.0,2.18970872521
 11/16  13:00:00,130.341949104,3.34217459412,0.0,17.2334537532,48.2474882111,61.5103924513,3.27561529047,0.0,3.27561529047
 11/16  14:00:00,128.597008524,3.3588778707,0.0,13.3219668845,48.2474882111,63.6602354638,3.27545345415,0.0,3.27545345415
 11/16  15:00:00,123.769872851,3.27975599678,0.0,12.106040997,48.2474882111,60.1281475517,2.18843175004,0.0,2.18843175004
 11/16  16:00:00,117.91321261,3.28898549386,0.0,6.24015125955,48.2474882111,60.1281475517,1.10421444498,0.0,1.10421444498
 11/16  17:00:00,131.061043367,3.37426665462,0.0,9.01081074544,48.2474882111,63.0180376616,2.18898596032,0.0,2.18898596032
 11/16  18:00:00,135.397593499,3.45316971208,0.0,16.8113714726,37.5258241642,62.7947880557,2.18813166088,0.0,2.18813166088
 11/16  19:00:00,105.07619413,3.2684697636,0.0,24.172945201,26.8041601173,36.0181789539,1.10367344011,0.0,1.10367344011
 11/16  20:00:00,104.089648032,3.2684697636,0.0,25.7551903118,26.8041601173,33.4493877451,1.10343083596,0.0,1.10343083596
 11/16  21:00:00,93.4080430794,3.2684697636,0.0,31.1560814297,16.0824960704,28.0885557216,1.1034749141,0.0,1.1034749141
 11/16  22:00:00,93.9606313814,3.2684697636,0.0,32.9930653361,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313340785,0.0,1.10313340785
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299724448,0.0,1.10299724448
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299471518,0.0,1.10299471518
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299787818,0.0,1.10299787818
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  07:00:00,108.795541091,3.2684697636,0.0,63.910471116,5.36083202345,21.4433280938,1.10308913028,0.0,1.10308913028
 11/17  08:00:00,105.265000975,3.2684697636,0.0,50.756472081,16.0824960704,32.6817896323,1.67405015444,0.570448044656,1.10360210978
 11/17  09:00:00,144.792662126,3.33472716819,0.0,22.7986942658,48.2474882111,70.4033123869,1.10424455396,0.0,1.10424455396
 11/17  10:00:00,132.112852056,3.2684697636,0.0,18.5337130289,48.2474882111,62.0547409583,2.18898608134,0.0,2.18898608134
 11/17  11:00:00,123.106544075,3.2684697636,0.0,11.4539984542,48.2474882111,60.1281475517,2.18899907182,0.0,2.18899907182
 11/17  12:00:00,123.360545684,3.43217635199,0.0,9.61770006834,48.2474882111,62.0547409583,3.27462991529,0.0,3.27462991529
 11/17  13:00:00,123.735209869,3.69035531653,0.0,10.2785337962,48.2474882111,61.5103924513,2.19085057663,0.0,2.19085057663
 11/17  14:00:00,121.111664904,3.78484920035,0.0,5.41065193484,48.2474882111,63.6602354638,3.27566742564,0.0,3.27566742564
 11/17  15:00:00,114.517963134,3.48740745975,0.0,2.64647981767,48.2474882111,60.1281475517,2.18862945855,0.0,2.18862945855
