Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/17  16:00:00,114.773625895,3.34917449365,0.0,3.040375544,48.2474882111,60.1281475517,1.10417391869,0.0,1.10417391869
 11/17  17:00:00,127.653344557,3.42159038626,0.0,5.55578820404,48.2474882111,63.0180376616,3.27399181141,0.0,3.27399181141
 11/17  18:00:00,130.947238145,3.4858010208,0.0,12.32838481,37.5258241642,62.7947880557,1.1038635893,0.0,1.1038635893
 11/17  19:00:00,103.93989021,3.2684697636,0.0,23.0366412815,26.8041601173,36.0181789539,1.10370888511,0.0,1.10370888511
 11/17  20:00:00,105.527531601,3.2684697636,0.0,27.1930738805,26.8041601173,33.4493877451,1.10341311127,0.0,1.10341311127
 11/17  21:00:00,95.926551419,3.2684697636,0.0,33.6745897693,16.0824960704,28.0885557216,1.10352347378,0.0,1.10352347378
 11/17  22:00:00,97.0064912867,3.2684697636,0.0,36.0389252414,16.0824960704,26.8041601173,1.10311509349,0.0,1.10311509349
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299795278,0.0,1.10299795278
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299686674,0.0,1.10299686674
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299713304,0.0,1.10299713304
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  07:00:00,134.00795835,3.2684697636,0.0,89.1228883752,5.36083202345,21.4433280938,1.10316207497,0.0,1.10316207497
 11/18  08:00:00,112.419695915,3.2684697636,0.0,74.733710189,5.36083202345,26.5809105114,32.4236583832,31.3203960917,1.10326229148
 11/18  09:00:00,119.970751596,3.2684697636,0.0,58.5901368883,26.8041601173,31.2995447326,27.4483545526,26.3449280633,1.10342648933
 11/18  10:00:00,114.07978848,3.2684697636,0.0,50.4514814646,26.8041601173,33.5472370403,21.8114889461,20.7078612745,1.10362767159
 11/18  11:00:00,107.577726827,3.2684697636,0.0,44.9127165153,26.8041601173,32.583940337,16.1453148836,15.0417008879,1.10361399574
 11/18  12:00:00,98.4076172759,3.2684697636,0.0,33.4949146562,26.8041601173,34.8316326447,6.38284710458,5.27907383989,1.10377326469
 11/18  13:00:00,91.4374987414,3.2684697636,0.0,27.8091917261,26.8041601173,33.5472370403,1.10364299069,0.0,1.10364299069
 11/18  14:00:00,84.6098402946,3.2684697636,0.0,23.5503244881,26.8041601173,30.9784458315,1.10354798272,0.0,1.10354798272
 11/18  15:00:00,62.5456709943,3.2684697636,0.0,29.8958098105,8.04124803518,21.3317032909,1.10341938767,0.0,1.10341938767
 11/18  16:00:00,72.7797304856,3.2684697636,0.0,41.4142649062,8.04124803518,20.0473076865,1.10332992929,0.0,1.10332992929
 11/18  17:00:00,89.0452735906,3.2684697636,0.0,49.9567091102,8.04124803518,20.3684065876,1.1033492552,0.0,1.1033492552
 11/18  18:00:00,97.4923322105,3.2684697636,0.0,58.7219168642,2.68041601173,18.0090894769,0.02,0.0,0.02
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313228379,0.0,1.10313228379
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307969701,0.0,1.10307969701
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318515752,0.0,1.10318515752
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299610848,0.0,1.10299610848
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295529779,0.0,1.10295529779
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295310683,0.0,1.10295310683
 11/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295521412,0.0,1.10295521412
 11/19  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295593604,0.0,1.10295593604
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304029863,0.0,1.10304029863
 11/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315839981,0.0,1.10315839981
 11/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295594228,0.0,1.10295594228
 11/19  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295553037,0.0,1.10295553037
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295368245,0.0,1.10295368245
 11/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295045013,0.0,1.10295045013
 11/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299895055,0.0,1.10299895055
 11/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299907736,0.0,1.10299907736
 11/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313474148,0.0,1.10313474148
 11/20  07:00:00,148.585433189,3.2684697636,0.0,103.700363214,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  08:00:00,137.176380121,3.2684697636,0.0,80.2005178944,16.0824960704,32.6817896323,1.10334666737,0.0,1.10334666737
 11/20  09:00:00,166.557351063,3.2684697636,0.0,44.6296406075,48.2474882111,70.4033123869,2.18822443336,0.0,2.18822443336
 11/20  10:00:00,148.539570321,3.2684697636,0.640823233042,34.3196080611,48.2474882111,62.0547409583,2.18905540486,0.0,2.18905540486
 11/20  11:00:00,141.726085701,3.2684697636,1.56402031045,28.5095197704,48.2474882111,60.1281475517,2.18904189498,0.0,2.18904189498
 11/20  12:00:00,141.222471798,3.2684697636,1.56372552739,26.0796072439,48.2474882111,62.0547409583,2.18959329398,0.0,2.18959329398
 11/20  13:00:00,146.195464903,3.2684697636,3.03340098275,30.1272733997,48.2474882111,61.5103924513,3.27548639748,0.0,3.27548639748
 11/20  14:00:00,140.559453451,3.2684697636,4.11310105416,21.2617188647,48.2474882111,63.6602354638,3.27570092628,0.0,3.27570092628
 11/20  15:00:00,128.185511317,3.2684697636,2.36702696738,14.1659387295,48.2474882111,60.1281475517,1.10425961502,0.0,1.10425961502
 11/20  16:00:00,126.611103472,3.2684697636,0.0,14.9585578516,48.2474882111,60.1281475517,2.1885575756,0.0,2.1885575756
 11/20  17:00:00,144.079628854,3.2765261623,0.0,22.1271367252,48.2474882111,63.0180376616,2.18898682133,0.0,2.18898682133
 11/20  18:00:00,143.36950823,3.35852820068,0.0,24.8779277155,37.5258241642,62.7947880557,2.18814832405,0.0,2.18814832405
 11/20  19:00:00,114.238726252,3.2684697636,0.0,33.3354773231,26.8041601173,36.0181789539,1.10368564013,0.0,1.10368564013
 11/20  20:00:00,113.984236197,3.2684697636,0.0,35.6497784765,26.8041601173,33.4493877451,1.10344367076,0.0,1.10344367076
 11/20  21:00:00,106.471435115,3.2684697636,0.0,44.2194734651,16.0824960704,28.0885557216,1.10349252151,0.0,1.10349252151
 11/20  22:00:00,107.760512736,3.2684697636,0.0,46.7929466909,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031738642,0.0,1.1031738642
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299953029,0.0,1.10299953029
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299932478,0.0,1.10299932478
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299761105,0.0,1.10299761105
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  07:00:00,117.883601074,3.2684697636,0.0,72.9985310986,5.36083202345,21.4433280938,1.10308071558,0.0,1.10308071558
 11/21  08:00:00,117.374216827,3.2684697636,0.0,60.3983546002,16.0824960704,32.6817896323,1.1036391101,0.0,1.1036391101
 11/21  09:00:00,155.139426157,3.28140619755,0.0,33.1987792674,48.2474882111,70.4033123869,2.18852052926,0.0,2.18852052926
 11/21  10:00:00,141.301593122,3.2684697636,0.0,27.7224540947,48.2474882111,62.0547409583,1.10457168197,0.0,1.10457168197
 11/21  11:00:00,137.150372383,3.2684697636,0.0,25.4978267624,48.2474882111,60.1281475517,2.18913025113,0.0,2.18913025113
 11/21  12:00:00,136.746653432,3.2684697636,0.0,23.1675144044,48.2474882111,62.0547409583,3.27432233568,0.0,3.27432233568
 11/21  13:00:00,139.042568342,3.28125944072,0.0,25.9949881444,48.2474882111,61.5103924513,2.19065206764,0.0,2.19065206764
 11/21  14:00:00,135.679613203,3.31078334434,0.0,20.4526660894,48.2474882111,63.6602354638,3.27566103046,0.0,3.27566103046
 11/21  15:00:00,133.48610622,3.2684697636,0.0,21.8335605997,48.2474882111,60.1281475517,2.18864749667,0.0,2.18864749667
 11/21  16:00:00,137.712908957,3.2684697636,0.0,26.0603633369,48.2474882111,60.1281475517,2.18849533281,0.0,2.18849533281
 11/21  17:00:00,149.440555944,3.31975512696,0.0,27.4448348503,48.2474882111,63.0180376616,2.18944009255,0.0,2.18944009255
 11/21  18:00:00,146.634914569,3.40111507314,0.0,28.1007471817,37.5258241642,62.7947880557,1.10384285382,0.0,1.10384285382
 11/21  19:00:00,114.518773092,3.2684697636,0.0,33.615524163,26.8041601173,36.0181789539,1.1037518646,0.0,1.1037518646
 11/21  20:00:00,113.502343988,3.2684697636,0.0,35.1678862681,26.8041601173,33.4493877451,1.10353843232,0.0,1.10353843232
 11/21  21:00:00,106.67018732,3.2684697636,0.0,44.4182256701,16.0824960704,28.0885557216,1.10354367176,0.0,1.10354367176
 11/21  22:00:00,107.50405695,3.2684697636,0.0,46.5364909042,16.0824960704,26.8041601173,1.1031469897,0.0,1.1031469897
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299828709,0.0,1.10299828709
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299623981,0.0,1.10299623981
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299990928,0.0,1.10299990928
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031347486,0.0,1.1031347486
 11/22  07:00:00,108.671926722,3.2684697636,0.0,63.7868567474,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  08:00:00,107.735212976,3.2684697636,0.0,50.7593507485,16.0824960704,32.6817896323,1.10352387602,0.0,1.10352387602
 11/22  09:00:00,140.686397228,3.31452540913,0.0,18.7126311264,48.2474882111,70.4033123869,2.18867799302,0.0,2.18867799302
 11/22  10:00:00,132.286616877,3.2684697636,0.0,18.7074778504,48.2474882111,62.0547409583,2.18874275617,0.0,2.18874275617
 11/22  11:00:00,131.837403171,3.2684697636,0.0,20.1848575501,48.2474882111,60.1281475517,2.18874290804,0.0,2.18874290804
 11/22  12:00:00,132.828583884,3.2684697636,0.0,19.2494448571,48.2474882111,62.0547409583,2.18962645879,0.0,2.18962645879
 11/22  13:00:00,135.244641066,3.31000010698,0.0,22.1683202025,48.2474882111,61.5103924513,3.27587990639,0.0,3.27587990639
 11/22  14:00:00,131.672576591,3.33476058645,0.0,16.4216522351,48.2474882111,63.6602354638,3.27532803171,0.0,3.27532803171
 11/22  15:00:00,126.086280939,3.2684697636,0.0,14.4337353186,48.2474882111,60.1281475517,1.10436641665,0.0,1.10436641665
 11/22  16:00:00,128.023436973,3.26899160086,0.0,16.3703695151,48.2474882111,60.1281475517,2.18855948061,0.0,2.18855948061
 11/22  17:00:00,140.083691601,3.3452374204,0.0,18.0624882133,48.2474882111,63.0180376616,2.18956389244,0.0,2.18956389244
 11/22  18:00:00,140.934177659,3.4228036176,0.0,22.3783217276,37.5258241642,62.7947880557,2.1880153779,0.0,2.1880153779
 11/22  19:00:00,110.002244009,3.2684697636,0.0,29.0989950799,26.8041601173,36.0181789539,1.1037336494,0.0,1.1037336494
 11/22  20:00:00,109.460457813,3.2684697636,0.0,31.1260000929,26.8041601173,33.4493877451,1.10345892574,0.0,1.10345892574
 11/22  21:00:00,100.198048701,3.2684697636,0.0,37.9460870511,16.0824960704,28.0885557216,1.10352105987,0.0,1.10352105987
 11/22  22:00:00,101.279107737,3.2684697636,0.0,40.3115416914,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304787796,0.0,1.10304787796
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295241711,0.0,1.10295241711
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295713404,0.0,1.10295713404
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306592365,0.0,1.10306592365
 11/23  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295426782,0.0,1.10295426782
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295688961,0.0,1.10295688961
 11/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304679669,0.0,1.10304679669
 11/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316283773,0.0,1.10316283773
 11/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295714951,0.0,1.10295714951
 11/23  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295644961,0.0,1.10295644961
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302666246,0.0,1.10302666246
 11/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295693606,0.0,1.10295693606
 11/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299947847,0.0,1.10299947847
 11/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299733954,0.0,1.10299733954
 11/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314225443,0.0,1.10314225443
 11/24  07:00:00,151.751539293,3.2684697636,0.0,106.866469318,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  08:00:00,138.521187085,3.2684697636,0.0,81.5453248584,16.0824960704,32.6817896323,1.23005748515,0.126513085669,1.10354439948
 11/24  09:00:00,169.867987099,3.2684697636,0.0,47.9402766434,48.2474882111,70.4033123869,2.18863213398,0.0,2.18863213398
 11/24  10:00:00,154.393258274,3.2684697636,0.0,40.814119247,48.2474882111,62.0547409583,2.18881922864,0.0,2.18881922864
 11/24  11:00:00,147.645035193,3.2684697636,0.0,35.9924895725,48.2474882111,60.1281475517,2.1888283886,0.0,2.1888283886
 11/24  12:00:00,146.145358122,3.2684697636,0.0,32.5662190946,48.2474882111,62.0547409583,2.18973045361,0.0,2.18973045361
 11/24  13:00:00,149.266861769,3.2684697636,0.0,36.2320712493,48.2474882111,61.5103924513,3.27565533835,0.0,3.27565533835
 11/24  14:00:00,142.371250631,3.2684697636,0.0,27.1866170983,48.2474882111,63.6602354638,3.27552428572,0.0,3.27552428572
 11/24  15:00:00,137.980202719,3.2684697636,0.0,26.3276570984,48.2474882111,60.1281475517,1.10420582498,0.0,1.10420582498
 11/24  16:00:00,138.856314921,3.2684697636,0.0,27.2037693005,48.2474882111,60.1281475517,2.18846716707,0.0,2.18846716707
 11/24  17:00:00,152.099029009,3.27734337326,0.0,27.6783863359,48.2474882111,63.0180376616,2.18941419729,0.0,2.18941419729
 11/24  18:00:00,150.811013567,3.36477307262,0.0,32.3131881799,37.5258241642,62.7947880557,2.18809854301,0.0,2.18809854301
 11/24  19:00:00,121.970060551,3.2684697636,0.0,41.0668116224,26.8041601173,36.0181789539,1.10366783317,0.0,1.10366783317
 11/24  20:00:00,120.909609098,3.2684697636,0.0,42.5751513776,26.8041601173,33.4493877451,1.10343193569,0.0,1.10343193569
 11/24  21:00:00,113.014438596,3.2684697636,0.0,50.7624769465,16.0824960704,28.0885557216,1.34541866551,0.241935624643,1.10348304087
 11/24  22:00:00,115.13213173,3.2684697636,0.0,54.1645656851,16.0824960704,26.8041601173,0.475379143426,0.455379143426,0.02
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314323646,0.0,1.10314323646
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300118051,0.0,1.10300118051
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300020506,0.0,1.10300020506
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299833944,0.0,1.10299833944
 11/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  07:00:00,144.395564969,3.2684697636,0.0,99.5104949944,5.36083202345,21.4433280938,1.10308225238,0.0,1.10308225238
 11/25  08:00:00,122.873953412,3.2684697636,0.0,82.7206343532,5.36083202345,26.5809105114,7.47053054361,7.45053054361,0.02
 11/25  09:00:00,126.162475288,3.2684697636,0.0,64.7818605804,26.8041601173,31.2995447326,4.36039566159,3.25700963767,1.10338602392
 11/25  10:00:00,121.105638267,3.2684697636,0.0,57.4773312516,26.8041601173,33.5472370403,2.31148650038,0.124282962421,2.18720353796
 11/25  11:00:00,116.927163753,3.2684697636,0.0,54.2621534413,26.8041601173,32.583940337,1.10363258905,0.0,1.10363258905
 11/25  12:00:00,113.438152745,3.2684697636,0.0,48.5254501257,26.8041601173,34.8316326447,1.10382524697,0.0,1.10382524697
 11/25  13:00:00,97.7299224958,3.2684697636,0.0,34.1016154805,26.8041601173,33.5472370403,1.10368283783,0.0,1.10368283783
 11/25  14:00:00,92.6367344619,3.2684697636,0.0,31.5772186554,26.8041601173,30.9784458315,1.10358449863,0.0,1.10358449863
 11/25  15:00:00,73.2938598092,3.2684697636,0.0,40.6439986255,8.04124803518,21.3317032909,1.10342953631,0.0,1.10342953631
 11/25  16:00:00,75.5271603106,3.2684697636,0.0,44.1616947312,8.04124803518,20.0473076865,1.10334539945,0.0,1.10334539945
 11/25  17:00:00,97.638600892,3.2684697636,0.0,56.0827030782,8.04124803518,20.3684065876,1.10337616173,0.0,1.10337616173
 11/25  18:00:00,106.076553919,3.2684697636,0.0,67.3061385728,2.68041601173,18.0090894769,1.60432333725,1.58432333725,0.02
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308512268,0.0,1.10308512268
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308262845,0.0,1.10308262845
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315959776,0.0,1.10315959776
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297678336,0.0,1.10297678336
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295781991,0.0,1.10295781991
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030280112,0.0,1.1030280112
 11/26  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295775555,0.0,1.10295775555
 11/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295787832,0.0,1.10295787832
 11/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308682459,0.0,1.10308682459
 11/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318659916,0.0,1.10318659916
 11/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299233781,0.0,1.10299233781
 11/26  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295758509,0.0,1.10295758509
 11/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295799206,0.0,1.10295799206
 11/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295628164,0.0,1.10295628164
 11/26  24:00:00,35.8536907223,0.381198538671,0.0,1.89714000739,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/27  01:00:00,39.978803625,0.190599269335,0.0,0.852020156054,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  02:00:00,43.8261673285,0.762397077341,0.0,4.12758605156,2.68041601173,21.4433280938,1.10305948631,0.0,1.10305948631
 11/27  03:00:00,45.4354226234,0.952996346676,0.0,5.5462420771,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  04:00:00,44.7236958037,0.762397077341,0.0,5.02511452674,2.68041601173,21.4433280938,1.10305200817,0.0,1.10305200817
 11/27  05:00:00,46.4506476326,0.952996346676,0.0,6.56146708626,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  06:00:00,48.1271676496,0.762397077341,0.0,5.74817036092,5.36083202345,21.4433280938,1.10314162522,0.0,1.10314162522
 11/27  07:00:00,197.473472758,3.2684697636,0.0,152.588402783,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  08:00:00,172.10889072,3.2684697636,0.0,115.133028493,16.0824960704,32.6817896323,26.5109085948,25.4073703683,1.10353822653
 11/27  09:00:00,195.895531235,3.2684697636,0.0,73.9678207793,48.2474882111,70.4033123869,21.318401214,19.1300986283,2.1883025857
 11/27  10:00:00,176.400677799,3.2684697636,0.0,62.8215387719,48.2474882111,62.0547409583,18.2557760441,16.0667485225,2.18902752157
 11/27  11:00:00,167.610169372,3.2684697636,0.0,55.9576237515,48.2474882111,60.1281475517,17.3160074361,15.1268009989,2.18920643717
 11/27  12:00:00,164.013333688,3.2684697636,0.0,50.4341946614,48.2474882111,62.0547409583,13.1808792687,10.991078081,2.18980118776
 11/27  13:00:00,167.553536878,3.2684697636,0.0,54.5187463582,48.2474882111,61.5103924513,11.4222207113,8.14632627944,3.27589443184
 11/27  14:00:00,156.872756775,3.2684697636,0.0,41.6881232422,48.2474882111,63.6602354638,10.7735751195,7.49815117689,3.27542394261
 11/27  15:00:00,149.612854614,3.2684697636,0.0,37.9603089937,48.2474882111,60.1281475517,6.21381575519,4.02525179503,2.18856396016
 11/27  16:00:00,145.200122127,3.2684697636,0.0,33.5475765066,48.2474882111,60.1281475517,5.30543886057,4.20128153058,1.10415733
 11/27  17:00:00,160.256385974,3.2684697636,0.0,35.8446169104,48.2474882111,63.0180376616,9.03757853757,5.76353386833,3.27404466924
 11/27  18:00:00,161.120601052,3.29882905595,0.0,42.6887196816,37.5258241642,62.7947880557,9.42945495951,8.3255625697,1.10389238981
 11/27  19:00:00,135.544682552,3.2684697636,0.0,54.641433623,26.8041601173,36.0181789539,13.9628980236,12.8591526154,1.10374540817
 11/27  20:00:00,134.489219566,3.2684697636,0.0,56.1547618456,26.8041601173,33.4493877451,14.5587059424,13.4552559132,1.10345002928
 11/27  21:00:00,128.038434082,3.2684697636,0.0,65.7864724319,16.0824960704,28.0885557216,15.4225337284,14.3189611216,1.10357260679
 11/27  22:00:00,130.205907001,3.2684697636,0.0,69.2383409556,16.0824960704,26.8041601173,15.9049994371,14.8018573351,1.10314210206
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300205858,0.0,1.10300205858
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030016967,0.0,1.1030016967
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300029839,0.0,1.10300029839
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313454569,0.0,1.10313454569
 11/28  07:00:00,166.312908649,3.2684697636,0.0,121.427838674,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  08:00:00,151.510036794,3.2684697636,0.0,92.0668412334,16.0824960704,32.6817896323,12.0617910842,10.9581740245,1.10361705971
 11/28  09:00:00,179.648882932,3.2684697636,0.0,57.7211724765,48.2474882111,70.4033123869,5.25543480113,3.06687739186,2.18855740927
 11/28  10:00:00,160.141046505,3.2684697636,0.0,46.5619074777,48.2474882111,62.0547409583,2.1889321602,0.0,2.1889321602
 11/28  11:00:00,150.737630058,3.2684697636,0.0,39.0850844375,48.2474882111,60.1281475517,2.18925328892,0.0,2.18925328892
 11/28  12:00:00,148.189900297,3.2684697636,0.0,34.6107612697,48.2474882111,62.0547409583,2.18961500813,0.0,2.18961500813
 11/28  13:00:00,149.442792286,3.2684697636,0.0,36.4080017658,48.2474882111,61.5103924513,3.27594022405,0.0,3.27594022405
 11/28  14:00:00,138.918310229,3.2685747757,0.0,23.7335716839,48.2474882111,63.6602354638,3.27545743895,0.0,3.27545743895
 11/28  15:00:00,133.74920076,3.2684697636,0.0,22.0966551397,48.2474882111,60.1281475517,1.10418654479,0.0,1.10418654479
 11/28  16:00:00,135.662388488,3.2684697636,0.0,24.0098428679,48.2474882111,60.1281475517,2.18844514166,0.0,2.18844514166
 11/28  17:00:00,152.641629937,3.28320853381,0.0,28.2151221027,48.2474882111,63.0180376616,2.18942003765,0.0,2.18942003765
 11/28  18:00:00,153.028618635,3.36786181186,0.0,34.5277045091,37.5258241642,62.7947880557,2.18811575248,0.0,2.18811575248
 11/28  19:00:00,121.799517011,3.2684697636,0.0,40.8962680817,26.8041601173,36.0181789539,1.10368021555,0.0,1.10368021555
 11/28  20:00:00,120.454196804,3.2684697636,0.0,42.1197390842,26.8041601173,33.4493877451,1.10344497685,0.0,1.10344497685
 11/28  21:00:00,112.938691786,3.2684697636,0.0,50.6867301364,16.0824960704,28.0885557216,1.10350079328,0.0,1.10350079328
 11/28  22:00:00,112.583094834,3.2684697636,0.0,51.6155287882,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318429979,0.0,1.10318429979
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300203277,0.0,1.10300203277
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300286701,0.0,1.10300286701
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300284133,0.0,1.10300284133
 11/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  07:00:00,129.813139547,3.2684697636,0.0,84.9280695717,5.36083202345,21.4433280938,1.10309454723,0.0,1.10309454723
 11/29  08:00:00,126.871048268,3.2684697636,0.0,67.4278527078,16.0824960704,32.6817896323,1.46048124856,0.356923344074,1.10355790448
 11/29  09:00:00,151.432258674,3.28824457282,0.0,29.4847734094,48.2474882111,70.4033123869,2.24505627645,0.0563813451366,2.18867493131
 11/29  10:00:00,132.256801845,3.2684697636,0.0,18.6776628181,48.2474882111,62.0547409583,2.18876639624,0.0,2.18876639624
 11/29  11:00:00,128.341558052,3.2684697636,0.0,16.6890124315,48.2474882111,60.1281475517,2.18881038969,0.0,2.18881038969
 11/29  12:00:00,127.932525791,3.2684697636,0.0,14.3533867642,48.2474882111,62.0547409583,2.18987639995,0.0,2.18987639995
 11/29  13:00:00,129.874319473,3.31777330985,0.0,16.790225407,48.2474882111,61.5103924513,3.27585872528,0.0,3.27585872528
 11/29  14:00:00,128.290712589,3.34152894454,0.0,13.033019876,48.2474882111,63.6602354638,2.19036027482,0.0,2.19036027482
 11/29  15:00:00,122.16566851,3.27180976154,0.0,10.509782892,48.2474882111,60.1281475517,2.18893429717,0.0,2.18893429717
 11/29  16:00:00,120.288621764,3.28689375986,0.0,8.61765214684,48.2474882111,60.1281475517,2.18850056924,0.0,2.18850056924
 11/29  17:00:00,138.40513047,3.35879332686,0.0,13.9030378426,48.2474882111,63.0180376616,2.1893200522,0.0,2.1893200522
 11/29  18:00:00,140.386850852,3.42835010945,0.0,21.8254484284,37.5258241642,62.7947880557,2.18781951822,0.0,2.18781951822
 11/29  19:00:00,110.313750442,3.2684697636,0.0,29.410501513,26.8041601173,36.0181789539,1.10365002817,0.0,1.10365002817
 11/29  20:00:00,111.214493412,3.2684697636,0.0,32.8800356924,26.8041601173,33.4493877451,1.10348513381,0.0,1.10348513381
 11/29  21:00:00,103.542554342,3.2684697636,0.0,41.2905926926,16.0824960704,28.0885557216,1.10356574311,0.0,1.10356574311
 11/29  22:00:00,105.356389404,3.2684697636,0.0,44.3888233591,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300148673,0.0,1.10300148673
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300290564,0.0,1.10300290564
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300334653,0.0,1.10300334653
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307401817,0.0,1.10307401817
 11/30  07:00:00,127.766452898,3.2684697636,0.0,82.8813829234,5.36083202345,21.4433280938,1.10308012891,0.0,1.10308012891
 11/30  08:00:00,123.998646854,3.2684697636,0.0,64.555451294,16.0824960704,32.6817896323,1.10365262963,0.0,1.10365262963
 11/30  09:00:00,159.167017511,3.29378175321,0.0,37.2139950653,48.2474882111,70.4033123869,1.10444548695,0.0,1.10444548695
 11/30  10:00:00,146.403465995,3.2684697636,0.0,32.8243269675,48.2474882111,62.0547409583,2.18892324904,0.0,2.18892324904
 11/30  11:00:00,145.482237238,3.2684697636,0.0,33.8296916177,48.2474882111,60.1281475517,2.18898884175,0.0,2.18898884175
 11/30  12:00:00,142.324224336,3.2684697636,0.0,28.7450853091,48.2474882111,62.0547409583,3.27455246427,0.0,3.27455246427
 11/30  13:00:00,142.138440685,3.29453988113,0.0,29.077580047,48.2474882111,61.5103924513,2.19065860041,0.0,2.19065860041
 11/30  14:00:00,136.762727659,3.32471379385,0.0,21.5218500963,48.2474882111,63.6602354638,3.27576562577,0.0,3.27576562577
 11/30  15:00:00,130.916935395,3.2684697636,0.0,19.2643897741,48.2474882111,60.1281475517,2.1887466338,0.0,2.1887466338
 11/30  16:00:00,127.700500048,3.2684697636,0.0,16.047954428,48.2474882111,60.1281475517,2.18840469451,0.0,2.18840469451
 11/30  17:00:00,144.527670255,3.34334703623,0.0,20.0410239188,48.2474882111,63.0180376616,2.18965556432,0.0,2.18965556432
 11/30  18:00:00,143.787057927,3.41733753907,0.0,25.2366680738,37.5258241642,62.7947880557,1.1039415375,0.0,1.1039415375
 11/30  19:00:00,112.649779856,3.2684697636,0.0,31.7465309276,26.8041601173,36.0181789539,2.18750961109,0.0,2.18750961109
 11/30  20:00:00,111.71834083,3.2684697636,0.0,33.3838831099,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/30  21:00:00,102.216985684,3.2684697636,0.0,39.9650240338,16.0824960704,28.0885557216,1.1035097105,0.0,1.1035097105
 11/30  22:00:00,102.759642861,3.2684697636,0.0,41.7920768153,16.0824960704,26.8041601173,1.10332853664,0.0,1.10332853664
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300297608,0.0,1.10300297608
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300240849,0.0,1.10300240849
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300111921,0.0,1.10300111921
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313769628,0.0,1.10313769628
 12/01  07:00:00,127.450338761,3.2684697636,0.0,82.5652687865,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  08:00:00,127.324521243,3.2684697636,0.0,67.8813256826,16.0824960704,32.6817896323,15.9425369938,14.8391810043,1.10335598953
 12/01  09:00:00,163.571878141,3.28786464619,0.0,41.6247728029,48.2474882111,70.4033123869,12.9894097418,10.8010954967,2.18831424512
 12/01  10:00:00,145.44471851,3.2684697636,0.0,31.8655794828,48.2474882111,62.0547409583,5.25144228828,3.06237498911,2.18906729918
 12/01  11:00:00,137.890931423,3.2684697636,0.0,26.2383858021,48.2474882111,60.1281475517,2.18926866312,0.0,2.18926866312
 12/01  12:00:00,138.340239053,3.2684697636,0.0,24.7611000254,48.2474882111,62.0547409583,2.1898882288,0.0,2.1898882288
 12/01  13:00:00,140.270758836,3.29451988184,0.0,27.2099181979,48.2474882111,61.5103924513,3.27607752773,0.0,3.27607752773
 12/01  14:00:00,137.130637194,3.32174655634,0.0,21.8927268684,48.2474882111,63.6602354638,3.27572999296,0.0,3.27572999296
 12/01  15:00:00,133.074222157,3.2684697636,0.0,21.4216765362,48.2474882111,60.1281475517,2.18872250814,0.0,2.18872250814
 12/01  16:00:00,133.61684247,3.2684697636,0.0,21.9642968491,48.2474882111,60.1281475517,1.10424261296,0.0,1.10424261296
 12/01  17:00:00,148.30036974,3.33038788821,0.0,23.8266825513,48.2474882111,63.0180376616,3.27402999557,0.0,3.27402999557
 12/01  18:00:00,148.270701885,3.40855536935,0.0,29.7290942021,37.5258241642,62.7947880557,1.38159414136,0.277600476105,1.10399366526
 12/01  19:00:00,118.965037691,3.2684697636,0.0,38.0617887621,26.8041601173,36.0181789539,8.00907113923,6.9052650258,1.10380611343
 12/01  20:00:00,119.591219388,3.2684697636,0.0,41.2567616681,26.8041601173,33.4493877451,14.0600314951,12.9564943366,1.10353715854
 12/01  21:00:00,112.217405717,3.2684697636,0.0,49.9654440677,16.0824960704,28.0885557216,20.61780318,19.514250943,1.10355223692
 12/01  22:00:00,114.794401704,3.2684697636,0.0,53.8268356585,16.0824960704,26.8041601173,23.6816114012,22.5784560375,1.10315536377
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300331279,0.0,1.10300331279
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300283579,0.0,1.10300283579
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300166192,0.0,1.10300166192
 12/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312270948,0.0,1.10312270948
 12/02  07:00:00,165.836515985,3.2684697636,0.0,120.95144601,5.36083202345,21.4433280938,0.106973848117,0.0869738481169,0.02
 12/02  08:00:00,138.760828501,3.2684697636,0.0,96.1401761087,5.36083202345,26.5809105114,35.4538233975,34.3505350974,1.10328830004
 12/02  09:00:00,130.899474976,3.2684697636,0.0,69.5188602686,26.8041601173,31.2995447326,30.0451674309,28.9417291685,1.10343826239
 12/02  10:00:00,129.772561904,3.2684697636,0.0,66.1442548885,26.8041601173,33.5472370403,26.8087265804,25.7049908877,1.10373569271
 12/02  11:00:00,125.742758072,3.2684697636,0.0,63.0777477601,26.8041601173,32.583940337,23.3618442561,22.2582272444,1.10361701178
 12/02  12:00:00,119.6620307,3.2684697636,0.0,54.7493280807,26.8041601173,34.8316326447,20.766100123,19.6623655028,1.10373462018
 12/02  13:00:00,114.707714761,3.2684697636,0.0,51.0794077452,26.8041601173,33.5472370403,21.2537117661,19.0663652954,2.18734647069
 12/02  14:00:00,108.030667383,3.2684697636,0.0,46.9711515769,26.8041601173,30.9784458315,16.6425233478,15.5388710471,1.10365230067
 12/02  15:00:00,98.7138835012,3.2684697636,0.0,66.0640223174,8.04124803518,21.3317032909,15.5274978647,14.4240613552,1.10343650957
 12/02  16:00:00,103.397021302,3.2684697636,0.0,72.0315557229,8.04124803518,20.0473076865,14.7785021879,14.7585021879,0.02
 12/02  17:00:00,116.34451326,3.2684697636,0.0,74.7886154466,8.04124803518,20.3684065876,15.986439526,14.8830822152,1.10335731079
 12/02  18:00:00,119.238616972,3.2684697636,0.0,80.4682016255,2.68041601173,18.0090894769,16.5636221786,15.4605256992,1.10309647937
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309456257,0.0,1.10309456257
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314392703,0.0,1.10314392703
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300339036,0.0,1.10300339036
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296000311,0.0,1.10296000311
 12/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295930969,0.0,1.10295930969
 12/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  06:00:00,36.3499204482,0.381198538671,0.0,2.39336973335,2.68041601173,16.0824960704,1.12949151079,0.0263292617093,1.10316224908
 12/03  07:00:00,37.7928156233,0.571797808006,0.0,3.64566563914,2.68041601173,16.0824960704,0.0416688159348,0.0216688159348,0.02
 12/03  08:00:00,31.8093331495,0.762397077341,0.0,4.87358389599,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  09:00:00,25.0499649569,0.952996346676,0.0,5.32561643405,2.68041601173,16.0824960704,1.10300661058,0.0,1.10300661058
 12/03  10:00:00,19.5027725483,0.190599269335,0.0,0.540821102787,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295779148,0.0,1.10295779148
 12/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304516618,0.0,1.10304516618
 12/03  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300267627,0.0,1.10300267627
 12/03  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299881583,0.0,1.10299881583
 12/03  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  19:00:00,34.5492279811,0.190599269335,0.0,0.783276535553,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  20:00:00,37.4260263688,0.762397077341,0.0,3.08827711527,2.68041601173,16.0824960704,1.10295826914,0.0,1.10295826914
 12/03  21:00:00,37.9090855091,0.762397077341,0.0,3.57133625561,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  22:00:00,38.4651590892,0.762397077341,0.0,4.12740983562,2.68041601173,16.0824960704,1.10309871891,0.0,1.10309871891
 12/03  23:00:00,40.3461721936,0.952996346676,0.0,5.81782367069,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  24:00:00,39.8413880745,0.762397077341,0.0,5.50363882095,2.68041601173,16.0824960704,1.10295970905,0.0,1.10295970905
 12/04  01:00:00,46.5801188327,0.952996346676,0.0,6.69093828637,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  02:00:00,45.4900615416,0.762397077341,0.0,5.79148026466,2.68041601173,21.4433280938,1.10306437123,0.0,1.10306437123
 12/04  03:00:00,47.0177647144,0.952996346676,0.0,7.12858416807,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  04:00:00,45.9081185444,0.762397077341,0.0,6.20953726745,2.68041601173,21.4433280938,1.10305282231,0.0,1.10305282231
 12/04  05:00:00,47.9772340877,0.952996346676,0.0,8.0880535414,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  06:00:00,49.6642368763,0.762397077341,0.0,7.28523958756,5.36083202345,21.4433280938,1.10319332422,0.0,1.10319332422
 12/04  07:00:00,210.642049239,3.2684697636,0.0,165.756979264,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  08:00:00,183.813532053,3.2684697636,0.0,124.370336492,16.0824960704,32.6817896323,27.6665059624,26.5628792118,1.10362675059
 12/04  09:00:00,196.796903799,3.2684697636,0.0,74.8691933438,48.2474882111,70.4033123869,22.2044616661,20.0158479562,2.18861370989
 12/04  10:00:00,165.679087245,3.2684697636,0.0,52.0999482176,48.2474882111,62.0547409583,18.3094671134,16.1207205098,2.18874660353
 12/04  11:00:00,157.247314941,3.2684697636,0.0,45.5947693204,48.2474882111,60.1281475517,17.1423306438,14.9535226381,2.18880800569
 12/04  12:00:00,152.935645024,3.2684697636,0.0,39.3565059966,48.2474882111,62.0547409583,10.1552685178,7.96548893378,2.18977958402
 12/04  13:00:00,160.351370906,3.2684697636,0.0,47.3165803856,48.2474882111,61.5103924513,4.30677414093,1.03091654961,3.27585759132
 12/04  14:00:00,152.506638694,3.2684697636,0.0,37.3220051613,48.2474882111,63.6602354638,3.27584272307,0.0,3.27584272307
 12/04  15:00:00,147.063253917,3.2684697636,0.0,35.4107082968,48.2474882111,60.1281475517,2.1885324815,0.0,2.1885324815
 12/04  16:00:00,146.357591045,3.2684697636,0.0,34.7050454244,48.2474882111,60.1281475517,1.1043009527,0.0,1.1043009527
 12/04  17:00:00,159.15348221,3.2684697636,0.0,34.7417131464,48.2474882111,63.0180376616,2.18925393401,0.0,2.18925393401
 12/04  18:00:00,158.634123672,3.28803515211,0.0,40.2130362059,37.5258241642,62.7947880557,2.18845380324,0.0,2.18845380324
 12/04  19:00:00,131.988518242,3.2684697636,0.0,51.0852693134,26.8041601173,36.0181789539,1.15156320972,0.0478641260362,1.10369908368
 12/04  20:00:00,130.492823477,3.2684697636,0.0,52.1583657568,26.8041601173,33.4493877451,1.48794720534,0.384456457573,1.10349074777
 12/04  21:00:00,123.946965046,3.2684697636,0.0,61.695003396,16.0824960704,28.0885557216,1.81461522227,0.711072300538,1.10354292174
 12/04  22:00:00,125.444201407,3.2684697636,0.0,64.4766353621,16.0824960704,26.8041601173,1.91563418017,0.812503368585,1.10313081158
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300004535,0.0,1.10300004535
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300486144,0.0,1.10300486144
 12/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300524955,0.0,1.10300524955
 12/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313014483,0.0,1.10313014483
 12/05  07:00:00,156.473295752,3.2684697636,0.0,111.588225777,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  08:00:00,146.418060839,3.2684697636,0.0,86.9748652786,16.0824960704,32.6817896323,19.4237668405,18.3201529175,1.10361392299
 12/05  09:00:00,169.359753519,3.2684697636,0.0,47.4320430634,48.2474882111,70.4033123869,18.3055153773,16.1169276336,2.18858774369
 12/05  10:00:00,141.384478158,3.2684697636,0.0,27.8053391309,48.2474882111,62.0547409583,8.76275408289,6.57402604507,2.18872803782
 12/05  11:00:00,140.06371886,3.2684697636,0.0,28.41117324,48.2474882111,60.1281475517,2.41928820055,0.230494407892,2.18879379266
 12/05  12:00:00,142.323872503,3.2684697636,0.0,28.7447334756,48.2474882111,62.0547409583,2.18977152935,0.0,2.18977152935
 12/05  13:00:00,146.193884239,3.2684697636,0.0,33.1590937191,48.2474882111,61.5103924513,3.27585875857,0.0,3.27585875857
 12/05  14:00:00,136.903159246,3.27611233813,0.0,21.7108831388,48.2474882111,63.6602354638,3.27585590311,0.0,3.27585590311
 12/05  15:00:00,129.480691578,3.2684697636,0.0,17.828145958,48.2474882111,60.1281475517,2.18854379697,0.0,2.18854379697
 12/05  16:00:00,130.871141147,3.2684697636,0.0,19.2185955269,48.2474882111,60.1281475517,1.10430864782,0.0,1.10430864782
