Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/05  17:00:00,149.294079364,3.30385079527,0.0,24.8469292684,48.2474882111,63.0180376616,2.1892744272,0.0,2.1892744272
 12/05  18:00:00,148.999247088,3.38390773923,0.0,30.4822870345,37.5258241642,62.7947880557,2.18847683109,0.0,2.18847683109
 12/05  19:00:00,120.414409809,3.2684697636,0.0,39.5111608802,26.8041601173,36.0181789539,1.10371017192,0.0,1.10371017192
 12/05  20:00:00,119.572038768,3.2684697636,0.0,41.2375810478,26.8041601173,33.4493877451,1.10342444632,0.0,1.10342444632
 12/05  21:00:00,112.056475556,3.2684697636,0.0,49.8045139062,16.0824960704,28.0885557216,2.62202289316,1.51846821869,1.10355467447
 12/05  22:00:00,114.47505656,3.2684697636,0.0,53.5074905148,16.0824960704,26.8041601173,2.45961202914,1.35647494712,1.10313708202
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300299711,0.0,1.10300299711
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300236691,0.0,1.10300236691
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300128214,0.0,1.10300128214
 12/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313762364,0.0,1.10313762364
 12/06  07:00:00,141.447552712,3.2684697636,0.0,96.5624827375,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  08:00:00,136.227082058,3.2684697636,0.0,74.3165531642,16.0824960704,32.6817896323,7.48023513659,6.37660460803,1.10363052856
 12/06  09:00:00,161.196100005,3.2752431291,0.0,39.2616161843,48.2474882111,70.4033123869,5.64295852192,3.45432372172,2.1886348002
 12/06  10:00:00,144.835649258,3.2684697636,0.0,31.2565102308,48.2474882111,62.0547409583,2.86101670733,0.672238767593,2.18877793974
 12/06  11:00:00,138.2351612,3.2684697636,0.0,26.5826155794,48.2474882111,60.1281475517,2.18884981508,0.0,2.18884981508
 12/06  12:00:00,130.508727621,3.2684697636,0.0,16.9295885934,48.2474882111,62.0547409583,2.19010960209,0.0,2.19010960209
 12/06  13:00:00,133.713380569,3.29972075965,0.0,20.6473390531,48.2474882111,61.5103924513,3.27606300121,0.0,3.27606300121
 12/06  14:00:00,130.065000982,3.32144823771,0.0,14.8273889751,48.2474882111,63.6602354638,3.27597408196,0.0,3.27597408196
 12/06  15:00:00,125.347468377,3.2684697636,0.0,13.6949227562,48.2474882111,60.1281475517,2.18862220789,0.0,2.18862220789
 12/06  16:00:00,126.875534946,3.2684697636,0.0,15.2229893251,48.2474882111,60.1281475517,1.1043510026,0.0,1.1043510026
 12/06  17:00:00,143.620545027,3.33370963626,0.0,19.1435360903,48.2474882111,63.0180376616,3.2740006432,0.0,3.2740006432
 12/06  18:00:00,143.492826401,3.40853048626,0.0,24.9512436004,37.5258241642,62.7947880557,1.10388897179,0.0,1.10388897179
 12/06  19:00:00,113.64630881,3.2684697636,0.0,32.7430598813,26.8041601173,36.0181789539,1.10375101979,0.0,1.10375101979
 12/06  20:00:00,114.316439444,3.2684697636,0.0,35.981981724,26.8041601173,33.4493877451,1.1034600228,0.0,1.1034600228
 12/06  21:00:00,106.254619289,3.2684697636,0.0,44.0026576397,16.0824960704,28.0885557216,1.10359241706,0.0,1.10359241706
 12/06  22:00:00,107.958326514,3.2684697636,0.0,46.9907604683,16.0824960704,26.8041601173,1.1031264487,0.0,1.1031264487
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300075729,0.0,1.10300075729
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300554288,0.0,1.10300554288
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300592214,0.0,1.10300592214
 12/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312501893,0.0,1.10312501893
 12/07  07:00:00,127.952931902,3.2684697636,0.0,83.0678619274,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  08:00:00,127.489008464,3.2684697636,0.0,65.5784795705,16.0824960704,32.6817896323,1.20070018032,0.097025239458,1.10367494086
 12/07  09:00:00,159.715339962,3.28388367398,0.0,37.7722155961,48.2474882111,70.4033123869,2.18875267652,0.0,2.18875267652
 12/07  10:00:00,145.649107387,3.2684697636,0.0,32.0699683598,48.2474882111,62.0547409583,2.18889609339,0.0,2.18889609339
 12/07  11:00:00,139.508642654,3.2684697636,0.0,27.8560970332,48.2474882111,60.1281475517,2.18897384575,0.0,2.18897384575
 12/07  12:00:00,138.401321727,3.2684697636,0.0,24.8221826996,48.2474882111,62.0547409583,2.18997371666,0.0,2.18997371666
 12/07  13:00:00,141.712210675,3.28454052504,0.0,28.6613493936,48.2474882111,61.5103924513,3.27575811209,0.0,3.27575811209
 12/07  14:00:00,136.529959805,3.31303308753,0.0,21.3007629481,48.2474882111,63.6602354638,3.27586393019,0.0,3.27586393019
 12/07  15:00:00,129.310291818,3.2684697636,0.0,17.6577461977,48.2474882111,60.1281475517,2.18876698058,0.0,2.18876698058
 12/07  16:00:00,131.833352278,3.2684697636,0.0,20.1808066578,48.2474882111,60.1281475517,1.10418599246,0.0,1.10418599246
 12/07  17:00:00,145.979332391,3.32817296235,0.0,21.5078601286,48.2474882111,63.0180376616,3.2742361844,0.0,3.2742361844
 12/07  18:00:00,144.140320546,3.40720583327,0.0,25.6000623992,37.5258241642,62.7947880557,1.10396406664,0.0,1.10396406664
 12/07  19:00:00,113.540597743,3.2684697636,0.0,32.6373488142,26.8041601173,36.0181789539,1.10377977368,0.0,1.10377977368
 12/07  20:00:00,112.968382593,3.2684697636,0.0,34.6339248731,26.8041601173,33.4493877451,1.1035192865,0.0,1.1035192865
 12/07  21:00:00,103.73914647,3.2684697636,0.0,41.4871848206,16.0824960704,28.0885557216,1.10354146354,0.0,1.10354146354
 12/07  22:00:00,104.104679377,3.2684697636,0.0,43.1371133318,16.0824960704,26.8041601173,1.10315066942,0.0,1.10315066942
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300420716,0.0,1.10300420716
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300384015,0.0,1.10300384015
 12/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300307477,0.0,1.10300307477
 12/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312609426,0.0,1.10312609426
 12/08  07:00:00,115.025550564,3.2684697636,0.0,70.1404805891,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  08:00:00,118.619470751,3.2684697636,0.0,56.7089418577,16.0824960704,32.6817896323,1.10358625994,0.0,1.10358625994
 12/08  09:00:00,147.370557561,3.30474108863,0.0,25.4065757805,48.2474882111,70.4033123869,2.18870168713,0.0,2.18870168713
 12/08  10:00:00,126.670518549,3.2684697636,0.0,13.0913795222,48.2474882111,62.0547409583,2.18910559891,0.0,2.18910559891
 12/08  11:00:00,123.703497864,3.26871808948,0.0,12.0507039171,48.2474882111,60.1281475517,2.18918086496,0.0,2.18918086496
 12/08  12:00:00,126.376593207,3.27677151996,0.0,12.7891524235,48.2474882111,62.0547409583,2.18983261511,0.0,2.18983261511
 12/08  13:00:00,131.601684008,3.33147794301,0.0,18.5038853087,48.2474882111,61.5103924513,3.27598663223,0.0,3.27598663223
 12/08  14:00:00,130.503212455,3.3459930971,0.0,15.2410555892,48.2474882111,63.6602354638,3.27580868806,0.0,3.27580868806
 12/08  15:00:00,127.5363989,3.26849342062,0.0,15.883829623,48.2474882111,60.1281475517,2.18879758055,0.0,2.18879758055
 12/08  16:00:00,129.047126395,3.27039593496,0.0,17.3926546035,48.2474882111,60.1281475517,2.18847692368,0.0,2.18847692368
 12/08  17:00:00,143.027960722,3.34724488153,0.0,18.53741654,48.2474882111,63.0180376616,2.18953913576,0.0,2.18953913576
 12/08  18:00:00,140.994801691,3.42568207873,0.0,22.4360672981,37.5258241642,62.7947880557,1.10389652018,0.0,1.10389652018
 12/08  19:00:00,109.70705291,3.2684697636,0.0,28.8038039807,26.8041601173,36.0181789539,1.10382401623,0.0,1.10382401623
 12/08  20:00:00,108.380158926,3.2684697636,0.0,30.0457012059,26.8041601173,33.4493877451,1.10361315723,0.0,1.10361315723
 12/08  21:00:00,99.3867764461,3.2684697636,0.0,37.1348147964,16.0824960704,28.0885557216,1.10348925745,0.0,1.10348925745
 12/08  22:00:00,100.009110155,3.2684697636,0.0,39.0415441093,16.0824960704,26.8041601173,1.10331610424,0.0,1.10331610424
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300280799,0.0,1.10300280799
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300231319,0.0,1.10300231319
 12/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300145153,0.0,1.10300145153
 12/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313985618,0.0,1.10313985618
 12/09  07:00:00,113.859293803,3.2684697636,0.0,68.9742238277,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/09  08:00:00,105.015254092,3.2684697636,0.0,59.9272683664,5.36083202345,26.5809105114,1.10317325898,0.0,1.10317325898
 12/09  09:00:00,103.254583334,3.2684697636,0.0,41.8739686261,26.8041601173,31.2995447326,1.1034473959,0.0,1.1034473959
 12/09  10:00:00,97.5024706451,3.2684697636,0.0,33.8741636298,26.8041601173,33.5472370403,1.10372061643,0.0,1.10372061643
 12/09  11:00:00,93.7886458565,3.2684697636,0.0,31.1236355445,26.8041601173,32.583940337,1.10362684703,0.0,1.10362684703
 12/09  12:00:00,95.4109927041,3.2684697636,0.0,30.4982900845,26.8041601173,34.8316326447,2.18745147607,0.0,2.18745147607
 12/09  13:00:00,85.8729191602,3.2684697636,0.0,22.2446121449,26.8041601173,33.5472370403,1.10364616969,0.0,1.10364616969
 12/09  14:00:00,84.5668544438,3.2684697636,0.0,23.5073386373,26.8041601173,30.9784458315,1.10368471388,0.0,1.10368471388
 12/09  15:00:00,72.4422925374,3.2684697636,0.0,39.7924313536,8.04124803518,21.3317032909,1.10348613274,0.0,1.10348613274
 12/09  16:00:00,77.0800603799,3.2684697636,0.0,45.7145948005,8.04124803518,20.0473076865,1.10339104001,0.0,1.10339104001
 12/09  17:00:00,90.7194518029,3.2684697636,1.80031065187,47.3632433372,8.04124803518,20.3684065876,0.02,0.0,0.02
 12/09  18:00:00,94.4354742407,3.2684697636,3.55894712642,52.1061117679,2.68041601173,18.0090894769,1.10326483155,0.0,1.10326483155
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309101708,0.0,1.10309101708
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030937103,0.0,1.1030937103
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301832075,0.0,1.10301832075
 12/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296185282,0.0,1.10296185282
 12/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296169778,0.0,1.10296169778
 12/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308377499,0.0,1.10308377499
 12/10  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  08:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296178265,0.0,1.10296178265
 12/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296128164,0.0,1.10296128164
 12/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305457195,0.0,1.10305457195
 12/10  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316910065,0.0,1.10316910065
 12/10  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295902799,0.0,1.10295902799
 12/10  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296214414,0.0,1.10296214414
 12/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295925084,0.0,1.10295925084
 12/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296211028,0.0,1.10296211028
 12/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300693083,0.0,1.10300693083
 12/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300667563,0.0,1.10300667563
 12/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315142609,0.0,1.10315142609
 12/11  07:00:00,127.157196403,3.2684697636,0.0,82.2721264275,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  08:00:00,128.038101083,3.2684697636,0.0,66.1275721889,16.0824960704,32.6817896323,1.1033865456,0.0,1.1033865456
 12/11  09:00:00,158.293961549,3.2684697636,0.0,36.3662510931,48.2474882111,70.4033123869,2.18823325194,0.0,2.18823325194
 12/11  10:00:00,143.413768005,3.2684697636,0.0,29.8346289779,48.2474882111,62.0547409583,2.18899822183,0.0,2.18899822183
 12/11  11:00:00,137.242848284,3.2684697636,0.0,25.5903026632,48.2474882111,60.1281475517,2.18893935667,0.0,2.18893935667
 12/11  12:00:00,136.848168609,3.2684697636,0.0,23.2690295821,48.2474882111,62.0547409583,3.27460448378,0.0,3.27460448378
 12/11  13:00:00,140.525747288,3.2684697636,0.0,27.4909567676,48.2474882111,61.5103924513,2.19078624091,0.0,2.19078624091
 12/11  14:00:00,134.663495904,3.26919383624,0.0,19.4781382989,48.2474882111,63.6602354638,3.27605799518,0.0,3.27605799518
 12/11  15:00:00,125.318237667,3.2684697636,0.0,13.6656920466,48.2474882111,60.1281475517,2.18907108614,0.0,2.18907108614
 12/11  16:00:00,126.904814829,3.2684697636,0.0,15.2522692082,48.2474882111,60.1281475517,2.1884377128,0.0,2.1884377128
 12/11  17:00:00,144.694881809,3.30003092549,0.0,20.2515515835,48.2474882111,63.0180376616,2.18932841947,0.0,2.18932841947
 12/11  18:00:00,144.628549817,3.38222258572,0.0,26.1132749172,37.5258241642,62.7947880557,2.18785981151,0.0,2.18785981151
 12/11  19:00:00,114.926205911,3.2684697636,0.0,34.0229569825,26.8041601173,36.0181789539,1.10368305863,0.0,1.10368305863
 12/11  20:00:00,114.707944256,3.2684697636,0.0,36.3734865361,26.8041601173,33.4493877451,1.10342883765,0.0,1.10342883765
 12/11  21:00:00,105.561111983,3.2684697636,0.0,43.3091503336,16.0824960704,28.0885557216,1.1035048514,0.0,1.1035048514
 12/11  22:00:00,107.383310546,3.2684697636,0.0,46.4157445009,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301050423,0.0,1.10301050423
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300778301,0.0,1.10300778301
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300788042,0.0,1.10300788042
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300794813,0.0,1.10300794813
 12/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  07:00:00,117.484798265,3.2684697636,0.0,72.5997282896,5.36083202345,21.4433280938,1.10309111277,0.0,1.10309111277
 12/12  08:00:00,120.888439301,3.2684697636,0.0,58.9779104076,16.0824960704,32.6817896323,1.10362749785,0.0,1.10362749785
 12/12  09:00:00,154.266079622,3.28321857558,0.0,32.3236203546,48.2474882111,70.4033123869,2.18860490771,0.0,2.18860490771
 12/12  10:00:00,140.419608596,3.2684697636,0.0,26.8404695691,48.2474882111,62.0547409583,2.18876422867,0.0,2.18876422867
 12/12  11:00:00,134.331429151,3.2684697636,0.0,22.6788835302,48.2474882111,60.1281475517,2.18887400361,0.0,2.18887400361
 12/12  12:00:00,128.238526608,3.2684697636,0.0,14.6593875808,48.2474882111,62.0547409583,2.19022752791,0.0,2.19022752791
 12/12  13:00:00,132.581798634,3.29818482492,0.0,19.5172930528,48.2474882111,61.5103924513,3.2762427636,0.0,3.2762427636
 12/12  14:00:00,132.002852857,3.32159251958,0.0,16.7650965686,48.2474882111,63.6602354638,2.19031541081,0.0,2.19031541081
 12/12  15:00:00,128.246677666,3.2684697636,0.0,16.5941320458,48.2474882111,60.1281475517,2.18929859311,0.0,2.18929859311
 12/12  16:00:00,128.810765881,3.2684697636,0.0,17.1582202607,48.2474882111,60.1281475517,2.18845215941,0.0,2.18845215941
 12/12  17:00:00,142.803127181,3.33186079925,0.0,18.3279670814,48.2474882111,63.0180376616,2.18951787903,0.0,2.18951787903
 12/12  18:00:00,141.096904913,3.41028919218,0.0,22.5535634067,37.5258241642,62.7947880557,2.18824889385,0.0,2.18824889385
 12/12  19:00:00,110.641831347,3.2684697636,0.0,29.7385824185,26.8041601173,36.0181789539,1.10375586748,0.0,1.10375586748
 12/12  20:00:00,110.278482609,3.2684697636,0.0,31.944024889,26.8041601173,33.4493877451,1.10342529353,0.0,1.10342529353
 12/12  21:00:00,101.250051091,3.2684697636,0.0,38.9980894412,16.0824960704,28.0885557216,1.10359061403,0.0,1.10359061403
 12/12  22:00:00,102.587307593,3.2684697636,0.0,41.6197415473,16.0824960704,26.8041601173,1.1031337708,0.0,1.1031337708
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300799439,0.0,1.10300799439
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300836535,0.0,1.10300836535
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300835368,0.0,1.10300835368
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  07:00:00,122.296904811,3.2684697636,0.0,77.4118348364,5.36083202345,21.4433280938,1.10318052583,0.0,1.10318052583
 12/13  08:00:00,124.967028496,3.2684697636,0.0,63.0564996024,16.0824960704,32.6817896323,2.63972379819,1.53614679885,1.10357699934
 12/13  09:00:00,159.069787432,3.2895443211,0.0,37.1210024193,48.2474882111,70.4033123869,2.22345987921,0.0347306657199,2.18872921349
 12/13  10:00:00,145.242847168,3.2684697636,0.0,31.6637081413,48.2474882111,62.0547409583,2.18929174277,0.0,2.18929174277
 12/13  11:00:00,139.595783515,3.2684697636,0.0,27.9432378948,48.2474882111,60.1281475517,2.1891203231,0.0,2.1891203231
 12/13  12:00:00,137.274308252,3.2684697636,0.0,23.6951692252,48.2474882111,62.0547409583,2.18985818405,0.0,2.18985818405
 12/13  13:00:00,138.263950495,3.29357594652,0.0,25.2040537922,48.2474882111,61.5103924513,3.2756669629,0.0,3.2756669629
 12/13  14:00:00,135.532199175,3.32221125825,0.0,20.2938241478,48.2474882111,63.6602354638,3.27617157283,0.0,3.27617157283
 12/13  15:00:00,131.479729409,3.2684697636,0.0,19.8271837886,48.2474882111,60.1281475517,2.1887687276,0.0,2.1887687276
 12/13  16:00:00,132.131853628,3.2684697636,0.0,20.4793080071,48.2474882111,60.1281475517,1.1041953501,0.0,1.1041953501
 12/13  17:00:00,146.03498477,3.33297176995,0.0,21.5587136995,48.2474882111,63.0180376616,3.27394323179,0.0,3.27394323179
 12/13  18:00:00,144.387378405,3.41210130635,0.0,25.8422247844,37.5258241642,62.7947880557,1.10399845244,0.0,1.10399845244
 12/13  19:00:00,113.48200739,3.2684697636,0.0,32.5787584606,26.8041601173,36.0181789539,1.10381933843,0.0,1.10381933843
 12/13  20:00:00,113.015308805,3.2684697636,0.0,34.6808510847,26.8041601173,33.4493877451,1.10355738267,0.0,1.10355738267
 12/13  21:00:00,104.251407116,3.2684697636,0.0,41.9994454667,16.0824960704,28.0885557216,1.10358261789,0.0,1.10358261789
 12/13  22:00:00,105.451601683,3.2684697636,0.0,44.4840356372,16.0824960704,26.8041601173,1.1031767603,0.0,1.1031767603
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300464885,0.0,1.10300464885
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300478471,0.0,1.10300478471
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300465021,0.0,1.10300465021
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315458096,0.0,1.10315458096
 12/14  07:00:00,114.588771881,3.2684697636,0.0,69.7037019064,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  08:00:00,118.326234241,3.2684697636,0.0,56.4157053475,16.0824960704,32.6817896323,1.10365171742,0.0,1.10365171742
 12/14  09:00:00,146.196672492,3.30359938257,0.0,24.2338324174,48.2474882111,70.4033123869,2.18849664777,0.0,2.18849664777
 12/14  10:00:00,125.48667098,3.2684697636,0.0,11.9075319525,48.2474882111,62.0547409583,2.1891539324,0.0,2.1891539324
 12/14  11:00:00,122.665029669,3.2684697636,0.0,11.0124840481,48.2474882111,60.1281475517,2.18913394057,0.0,2.18913394057
 12/14  12:00:00,125.788122333,3.2695903114,0.0,12.207862758,48.2474882111,62.0547409583,3.27446765883,0.0,3.27446765883
 12/14  13:00:00,128.750462154,3.32851286253,0.0,15.6556285353,48.2474882111,61.5103924513,2.19116054783,0.0,2.19116054783
 12/14  14:00:00,126.381210642,3.34894251058,0.0,11.1161043624,48.2474882111,63.6602354638,3.2759864278,0.0,3.2759864278
 12/14  15:00:00,123.946972983,3.27053712906,0.0,12.2923599975,48.2474882111,60.1281475517,2.18878041836,0.0,2.18878041836
 12/14  16:00:00,125.960016405,3.27292274019,0.0,14.303017808,48.2474882111,60.1281475517,2.18865448963,0.0,2.18865448963
 12/14  17:00:00,140.633088155,3.34971897407,0.0,16.1400698805,48.2474882111,63.0180376616,2.1896834095,0.0,2.1896834095
 12/14  18:00:00,140.579687145,3.42703023931,0.0,22.0196045918,37.5258241642,62.7947880557,2.18785720406,0.0,2.18785720406
 12/14  19:00:00,110.361855708,3.2684697636,0.0,29.4586067791,26.8041601173,36.0181789539,1.10368516771,0.0,1.10368516771
 12/14  20:00:00,109.980714492,3.2684697636,0.0,31.6462567716,26.8041601173,33.4493877451,1.10343233753,0.0,1.10343233753
 12/14  21:00:00,100.689138944,3.2684697636,0.0,38.4371772943,16.0824960704,28.0885557216,1.10351115706,0.0,1.10351115706
 12/14  22:00:00,101.821458088,3.2684697636,0.0,40.8538920431,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304677754,0.0,1.10304677754
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300335747,0.0,1.10300335747
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300334134,0.0,1.10300334134
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300332226,0.0,1.10300332226
 12/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  07:00:00,123.752080726,3.2684697636,0.0,78.8670107514,5.36083202345,21.4433280938,1.10309745245,0.0,1.10309745245
 12/15  08:00:00,124.649370962,3.2684697636,0.0,62.7388420679,16.0824960704,32.6817896323,3.21173847823,2.10809221789,1.10364626034
 12/15  09:00:00,159.070742273,3.29207179894,0.0,37.1194297815,48.2474882111,70.4033123869,2.35248352571,0.163818797939,2.18866472777
 12/15  10:00:00,145.389446879,3.2684697636,0.0,31.8103078523,48.2474882111,62.0547409583,2.18883816848,0.0,2.18883816848
 12/15  11:00:00,139.485479743,3.2684697636,0.0,27.8329341222,48.2474882111,60.1281475517,2.18896364776,0.0,2.18896364776
 12/15  12:00:00,137.742692429,3.2684697636,0.0,24.1635534017,48.2474882111,62.0547409583,2.18980159607,0.0,2.18980159607
 12/15  13:00:00,138.55425198,3.2948099605,0.0,25.4931212627,48.2474882111,61.5103924513,3.27644167783,0.0,3.27644167783
 12/15  14:00:00,134.321261126,3.32405931772,0.0,19.0810380395,48.2474882111,63.6602354638,3.27557147821,0.0,3.27557147821
 12/15  15:00:00,129.898019773,3.2684697636,0.0,18.2454741527,48.2474882111,60.1281475517,1.1042375213,0.0,1.1042375213
 12/15  16:00:00,130.673847354,3.2684697636,0.0,19.0213017332,48.2474882111,60.1281475517,2.18861179225,0.0,2.18861179225
 12/15  17:00:00,145.362690669,3.33493216101,0.0,20.8844592083,48.2474882111,63.0180376616,2.18918940608,0.0,2.18918940608
 12/15  18:00:00,144.127912829,3.4123166868,0.0,25.5825438285,37.5258241642,62.7947880557,2.18843375101,0.0,2.18843375101
 12/15  19:00:00,113.062327585,3.2684697636,0.0,32.1590786559,26.8041601173,36.0181789539,1.10369928598,0.0,1.10369928598
 12/15  20:00:00,113.584542578,3.2684697636,0.0,35.2500848575,26.8041601173,33.4493877451,1.40931598899,0.305817112783,1.10349887621
 12/15  21:00:00,105.481336928,3.2684697636,0.0,43.2293752786,16.0824960704,28.0885557216,3.11737432709,2.01381420602,1.10356012107
 12/15  22:00:00,107.744062444,3.2684697636,0.0,46.7764963985,16.0824960704,26.8041601173,8.5693725818,7.46622949827,1.10314308353
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300751851,0.0,1.10300751851
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300789232,0.0,1.10300789232
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300795073,0.0,1.10300795073
 12/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315367417,0.0,1.10315367417
 12/16  07:00:00,142.781717038,3.2684697636,0.0,97.8966470626,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/16  08:00:00,126.167270136,3.2684697636,0.0,81.0792844104,5.36083202345,26.5809105114,18.4700292893,17.3667235673,1.10330572207
 12/16  09:00:00,125.879818053,3.2684697636,0.0,64.4992033452,26.8041601173,31.2995447326,16.2220725941,15.1185851552,1.10348743893
 12/16  10:00:00,123.249882249,3.2684697636,0.0,59.621575234,26.8041601173,33.5472370403,15.3793621889,14.2756640353,1.10369815358
 12/16  11:00:00,119.52547881,3.2684697636,0.0,56.8604684976,26.8041601173,32.583940337,15.0161673051,13.9125751283,1.10359217678
 12/16  12:00:00,119.749597825,3.2684697636,0.0,54.8368952054,26.8041601173,34.8316326447,14.7026563289,13.5987569472,1.10389938178
 12/16  13:00:00,116.678210934,3.2684697636,0.0,53.0499039184,26.8041601173,33.5472370403,12.5153761387,10.3280128594,2.18736327933
 12/16  14:00:00,113.005019535,3.2684697636,0.0,51.9455037286,26.8041601173,30.9784458315,9.06762550245,7.96394523535,1.1036802671
 12/16  15:00:00,100.092395827,3.2684697636,0.0,67.4425346431,8.04124803518,21.3317032909,10.3650588289,9.26158987849,1.10346895042
 12/16  16:00:00,102.471320048,3.2684697636,0.0,71.1058544683,8.04124803518,20.0473076865,9.67058534004,9.65058534004,0.02
 12/16  17:00:00,114.44110601,3.2684697636,0.0,72.8852081959,8.04124803518,20.3684065876,10.8336039672,9.73020766714,1.10339630007
 12/16  18:00:00,116.776787309,3.2684697636,0.0,78.006371963,2.68041601173,18.0090894769,11.3635511236,10.2604361331,1.10311499051
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309739858,0.0,1.10309739858
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310169132,0.0,1.10310169132
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300693125,0.0,1.10300693125
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296164097,0.0,1.10296164097
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296402468,0.0,1.10296402468
 12/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310628078,0.0,1.10310628078
 12/17  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  08:00:00,32.5699631548,0.190599269335,0.0,1.27134504259,2.68041601173,16.0824960704,1.12527095106,0.0223071717155,1.10296377935
 12/17  09:00:00,21.3077571112,0.381198538671,0.0,2.15520639629,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299822834,0.0,1.10299822834
 12/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309484719,0.0,1.10309484719
 12/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313017625,0.0,1.10313017625
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299932107,0.0,1.10299932107
 12/17  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296249714,0.0,1.10296249714
 12/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296398975,0.0,1.10296398975
 12/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  23:00:00,37.0197481309,0.571797808006,0.0,2.87259814669,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  24:00:00,37.0985887672,0.571797808006,0.0,2.95143878296,2.68041601173,16.0824960704,1.10301220205,0.0,1.10301220205
 12/18  01:00:00,42.6472720935,0.571797808006,0.0,3.1392900859,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  02:00:00,45.6374881462,0.952996346676,0.0,5.74830759987,2.68041601173,21.4433280938,1.10300870667,0.0,1.10300870667
 12/18  03:00:00,44.65366062,0.762397077341,0.0,4.955079343,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  04:00:00,46.8333484301,0.952996346676,0.0,6.94416788376,2.68041601173,21.4433280938,1.10300819447,0.0,1.10300819447
 12/18  05:00:00,45.5528391118,0.762397077341,0.0,5.85425783486,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  06:00:00,50.6677943179,0.952996346676,0.0,8.09819775986,5.36083202345,21.4433280938,1.10312827462,0.0,1.10312827462
 12/18  07:00:00,203.547705457,3.2684697636,0.0,158.662635482,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  08:00:00,184.822622992,3.2684697636,0.0,120.444760765,16.0824960704,32.6817896323,30.0272117527,28.923688465,1.10352328769
 12/18  09:00:00,200.212018709,3.2684697636,0.0,78.2843082534,48.2474882111,70.4033123869,26.7307415281,24.5423670709,2.18837445719
 12/18  10:00:00,178.823258838,3.2684697636,0.0,65.2441198107,48.2474882111,62.0547409583,17.1534304759,14.964477754,2.18895272193
 12/18  11:00:00,164.449666549,3.2684697636,0.0,52.7971209284,48.2474882111,60.1281475517,4.88123619489,2.69230838246,2.18892781243
 12/18  12:00:00,157.125707414,3.2684697636,0.0,43.5465683865,48.2474882111,62.0547409583,3.27466200118,0.0,3.27466200118
 12/18  13:00:00,159.002552612,3.2684697636,0.0,45.9677620919,48.2474882111,61.5103924513,2.19046484996,0.0,2.19046484996
 12/18  14:00:00,147.809822095,3.2684697636,0.0,32.6251885622,48.2474882111,63.6602354638,3.27625895488,0.0,3.27625895488
 12/18  15:00:00,141.555350301,3.2684697636,0.581265401889,29.3215392784,48.2474882111,60.1281475517,2.18897486837,0.0,2.18897486837
 12/18  16:00:00,139.878425032,3.2684697636,0.114284612814,28.1115947983,48.2474882111,60.1281475517,2.18861365054,0.0,2.18861365054
 12/18  17:00:00,154.169721181,3.2684697636,0.0,29.7579521168,48.2474882111,63.0180376616,2.18955760834,0.0,2.18955760834
 12/18  18:00:00,154.218944891,3.29659931115,0.0,35.7892932656,37.5258241642,62.7947880557,2.18808179875,0.0,2.18808179875
 12/18  19:00:00,128.124150616,3.2684697636,0.0,47.2209016875,26.8041601173,36.0181789539,1.10379489447,0.0,1.10379489447
 12/18  20:00:00,128.081515171,3.2684697636,0.0,49.7470574514,26.8041601173,33.4493877451,1.16742363503,0.0639928020436,1.10343083299
 12/18  21:00:00,123.810019015,3.2684697636,0.0,61.5580573653,16.0824960704,28.0885557216,5.50741380418,4.40391182542,1.10350197876
 12/18  22:00:00,126.179340773,3.2684697636,0.0,65.2117747281,16.0824960704,26.8041601173,5.80407713053,5.78407713053,0.02
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318793984,0.0,1.10318793984
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300504127,0.0,1.10300504127
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300566351,0.0,1.10300566351
 12/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300612428,0.0,1.10300612428
 12/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  07:00:00,164.659768376,3.2684697636,0.0,119.774698401,5.36083202345,21.4433280938,1.10314384337,0.0,1.10314384337
 12/19  08:00:00,154.998485255,3.2684697636,0.0,90.620623028,16.0824960704,32.6817896323,19.5755222528,18.4718811258,1.10364112696
 12/19  09:00:00,171.249642834,3.2684697636,0.0,49.3219323786,48.2474882111,70.4033123869,17.0756980741,14.8868579416,2.18884013254
 12/19  10:00:00,148.644940794,3.2684697636,0.0,35.0658017666,48.2474882111,62.0547409583,12.4076988896,10.2185171985,2.18918169116
 12/19  11:00:00,137.665824567,3.2684697636,0.0,26.013278946,48.2474882111,60.1281475517,6.63599454832,4.44666740366,2.18932714466
 12/19  12:00:00,135.488812552,3.2684697636,0.0,21.9096735246,48.2474882111,62.0547409583,2.69659528898,0.506785872176,2.1898094168
 12/19  13:00:00,136.805466125,3.27338145247,0.0,23.7657639162,48.2474882111,61.5103924513,3.27565379245,0.0,3.27565379245
 12/19  14:00:00,131.642796165,3.30801564114,0.0,16.418616755,48.2474882111,63.6602354638,3.27622384133,0.0,3.27622384133
 12/19  15:00:00,124.417991192,3.2684697636,0.0,12.7654455717,48.2474882111,60.1281475517,2.18881942071,0.0,2.18881942071
 12/19  16:00:00,125.645498255,3.2684697636,0.0,13.9929526346,48.2474882111,60.1281475517,1.10422820981,0.0,1.10422820981
 12/19  17:00:00,143.894490566,3.32272548972,0.0,19.4284657757,48.2474882111,63.0180376616,3.27414932486,0.0,3.27414932486
 12/19  18:00:00,145.349929794,3.39709744526,0.0,26.8197800343,37.5258241642,62.7947880557,1.10405421178,0.0,1.10405421178
 12/19  19:00:00,118.140951119,3.2684697636,0.0,37.2377021905,26.8041601173,36.0181789539,3.83495426371,2.73114245443,1.10381180929
 12/19  20:00:00,119.008449127,3.2684697636,0.0,40.6739914066,26.8041601173,33.4493877451,9.27516042773,8.17154777757,1.10361265015
 12/19  21:00:00,111.598449805,3.2684697636,0.0,49.3464881555,16.0824960704,28.0885557216,12.8568416242,11.7533462172,1.103495407
 12/19  22:00:00,114.276035405,3.2684697636,0.0,53.3084693596,16.0824960704,26.8041601173,13.6975911522,12.5942638594,1.10332729284
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300840161,0.0,1.10300840161
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300891091,0.0,1.10300891091
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300928949,0.0,1.10300928949
 12/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315742201,0.0,1.10315742201
 12/20  07:00:00,148.367879559,3.2684697636,0.0,103.482809584,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  08:00:00,145.168230036,3.2684697636,0.0,80.790367809,16.0824960704,32.6817896323,24.4379905388,22.2509929364,2.18699760237
 12/20  09:00:00,171.431934331,3.27171446596,0.0,49.5009791728,48.2474882111,70.4033123869,16.6306302039,15.5262095536,1.10442065023
 12/20  10:00:00,155.649554623,3.2684697636,0.0,42.0704155964,48.2474882111,62.0547409583,14.2320668819,12.0429315504,2.18913533144
 12/20  11:00:00,148.734557331,3.2684697636,0.0,37.0820117106,48.2474882111,60.1281475517,10.6148379398,8.42572225277,2.189115687
 12/20  12:00:00,146.418326735,3.2684697636,0.0,32.839187708,48.2474882111,62.0547409583,5.18338369875,1.90876841879,3.27461527996
 12/20  13:00:00,148.343663539,3.26933345839,0.0,35.308009324,48.2474882111,61.5103924513,3.27598895468,0.0,3.27598895468
 12/20  14:00:00,139.79869999,3.29195784293,0.0,24.590578378,48.2474882111,63.6602354638,2.19057440215,0.0,2.19057440215
 12/20  15:00:00,135.41369468,3.2684697636,0.0,23.7611490597,48.2474882111,60.1281475517,2.18919695336,0.0,2.18919695336
 12/20  16:00:00,135.832214663,3.2684697636,0.0,24.1796690428,48.2474882111,60.1281475517,2.18862022787,0.0,2.18862022787
 12/20  17:00:00,149.803600656,3.30798156028,0.0,25.3523197957,48.2474882111,63.0180376616,2.18948991212,0.0,2.18948991212
 12/20  18:00:00,148.479233186,3.39260766408,0.0,29.9535732075,37.5258241642,62.7947880557,2.18824002916,0.0,2.18824002916
 12/20  19:00:00,119.809832952,3.2684697636,0.0,38.9065840232,26.8041601173,36.0181789539,1.10376015096,0.0,1.10376015096
 12/20  20:00:00,119.897861449,3.2684697636,0.0,41.5634037287,26.8041601173,33.4493877451,3.65125779086,2.54782533875,1.10343245211
 12/20  21:00:00,112.263844515,3.2684697636,0.0,50.0118828648,16.0824960704,28.0885557216,10.9457765565,9.84217049275,1.10360606375
 12/20  22:00:00,115.773884494,3.2684697636,0.0,54.8063184482,16.0824960704,26.8041601173,16.8119578116,15.7088140446,1.10314376699
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030057622,0.0,1.1030057622
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300674358,0.0,1.10300674358
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030074022,0.0,1.1030074022
 12/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  07:00:00,154.868565737,3.2684697636,0.0,109.983495762,5.36083202345,21.4433280938,1.10320705395,0.0,1.10320705395
 12/21  08:00:00,148.772781687,3.2684697636,0.0,84.3949194598,16.0824960704,32.6817896323,23.7703660135,22.6667435784,1.10362243505
 12/21  09:00:00,174.065658971,3.27010211,0.0,52.1363161689,48.2474882111,70.4033123869,18.7310033924,16.5423171516,2.1886862408
 12/21  10:00:00,157.739026894,3.2684697636,0.0,44.1598878673,48.2474882111,62.0547409583,11.9953499913,9.80644467806,2.18890531321
 12/21  11:00:00,150.981807547,3.2684697636,0.0,39.3292619261,48.2474882111,60.1281475517,8.55487634687,6.36582642415,2.18904992271
 12/21  12:00:00,148.877913464,3.2684697636,0.0,35.2987744369,48.2474882111,62.0547409583,6.01272655784,3.82293448393,2.18979207391
 12/21  13:00:00,151.73934279,3.2684697636,0.0,38.7045522694,48.2474882111,61.5103924513,5.1511754472,1.87502219073,3.27615325647
 12/21  14:00:00,145.759801707,3.280610641,0.0,30.5630272966,48.2474882111,63.6602354638,4.29260597532,1.01697139864,3.27563457669
 12/21  15:00:00,141.130961491,3.2684697636,0.0,29.4784158708,48.2474882111,60.1281475517,2.25119642413,0.0624718481142,2.18872457601
 12/21  16:00:00,140.771491624,3.2684697636,0.0,29.1189460036,48.2474882111,60.1281475517,2.18871175388,0.0,2.18871175388
 12/21  17:00:00,154.04651234,3.29764390632,0.0,29.6055691332,48.2474882111,63.0180376616,2.18954265168,0.0,2.18954265168
 12/21  18:00:00,152.686837793,3.38381555122,0.0,34.1699699275,37.5258241642,62.7947880557,1.10404737597,0.0,1.10404737597
 12/21  19:00:00,123.196931894,3.2684697636,0.0,42.2936829647,26.8041601173,36.0181789539,2.18775535814,0.0,2.18775535814
 12/21  20:00:00,121.692779855,3.2684697636,0.0,43.3583221349,26.8041601173,33.4493877451,1.10348985293,0.0,1.10348985293
 12/21  21:00:00,112.564312664,3.2684697636,0.0,50.3123510148,16.0824960704,28.0885557216,1.2093778887,0.105788713363,1.10358917534
 12/21  22:00:00,114.392559933,3.2684697636,0.0,53.4249938879,16.0824960704,26.8041601173,0.401659175321,0.381659175321,0.02
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301108307,0.0,1.10301108307
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300912898,0.0,1.10300912898
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300970445,0.0,1.10300970445
 12/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301020902,0.0,1.10301020902
 12/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  07:00:00,138.20299976,3.2684697636,0.0,93.3179297848,5.36083202345,21.4433280938,1.10308933756,0.0,1.10308933756
 12/22  08:00:00,138.230123505,3.2684697636,0.0,73.8522612778,16.0824960704,32.6817896323,7.43770425511,6.33407050756,1.10363374755
 12/22  09:00:00,165.793944218,3.27424760181,0.0,43.8604559241,48.2474882111,70.4033123869,4.05244442112,1.86377662271,2.1886677984
 12/22  10:00:00,150.978144307,3.2684697636,0.0,37.3990052804,48.2474882111,62.0547409583,2.18887432004,0.0,2.18887432004
 12/22  11:00:00,143.388108016,3.2684697636,0.0,31.7355623957,48.2474882111,60.1281475517,2.1890313465,0.0,2.1890313465
 12/22  12:00:00,139.727496976,3.2684697636,0.0,26.1483579494,48.2474882111,62.0547409583,2.18990884069,0.0,2.18990884069
 12/22  13:00:00,140.864950537,3.27837603658,0.0,27.8202537444,48.2474882111,61.5103924513,3.27668546455,0.0,3.27668546455
 12/22  14:00:00,137.340555732,3.30569189861,0.0,22.118700064,48.2474882111,63.6602354638,3.2758691348,0.0,3.2758691348
 12/22  15:00:00,130.338772207,3.2684697636,0.0,18.6862265861,48.2474882111,60.1281475517,2.18859437609,0.0,2.18859437609
 12/22  16:00:00,126.855140154,3.2684697636,0.0,15.202594534,48.2474882111,60.1281475517,1.10436409129,0.0,1.10436409129
 12/22  17:00:00,144.635544719,3.33184726072,0.0,20.1603981583,48.2474882111,63.0180376616,3.2741769853,0.0,3.2741769853
 12/22  18:00:00,144.886033861,3.40644107951,0.0,26.3465404677,37.5258241642,62.7947880557,1.10396140846,0.0,1.10396140846
 12/22  19:00:00,115.574302668,3.2684697636,0.0,34.6710537391,26.8041601173,36.0181789539,1.10378690303,0.0,1.10378690303
 12/22  20:00:00,116.111767377,3.2684697636,0.0,37.7773096568,26.8041601173,33.4493877451,1.10353680042,0.0,1.10353680042
 12/22  21:00:00,107.72370596,3.2684697636,0.0,45.4717443107,16.0824960704,28.0885557216,1.10357054807,0.0,1.10357054807
 12/22  22:00:00,109.806913083,3.2684697636,0.0,48.8393470376,16.0824960704,26.8041601173,1.20063900208,0.0974662120651,1.10317279002
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301119298,0.0,1.10301119298
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300564212,0.0,1.10300564212
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300671916,0.0,1.10300671916
 12/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316045033,0.0,1.10316045033
 12/23  07:00:00,152.865263437,3.2684697636,0.0,107.980193462,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/23  08:00:00,136.044797883,3.2684697636,0.0,88.4894788241,5.36083202345,26.5809105114,22.179638913,21.0763551672,1.10328374585
 12/23  09:00:00,118.633681939,3.2684697636,0.0,57.2530672315,26.8041601173,31.2995447326,22.0159770289,20.9125364505,1.10344057846
 12/23  10:00:00,102.323509892,3.2684697636,0.0,38.6952028766,26.8041601173,33.5472370403,17.8594841372,16.7557562533,1.10372788386
 12/23  11:00:00,98.7633368404,3.2684697636,0.0,36.0983265284,26.8041601173,32.583940337,14.5561925197,13.4524540355,1.10373848415
