Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/23  12:00:00,98.8989273265,3.32466111525,0.0,33.9300333552,26.8041601173,34.8316326447,10.0830756458,7.89554574616,2.18752989966
 12/23  13:00:00,95.3943281975,3.45156683917,0.0,31.5829241067,26.8041601173,33.5472370403,2.72985710111,1.62615719818,1.10369990294
 12/23  14:00:00,91.119021235,3.44004762674,0.0,29.8879275653,26.8041601173,30.9784458315,1.10361887621,0.0,1.10361887621
 12/23  15:00:00,66.8059018308,3.28252528654,0.0,34.1419851241,8.04124803518,21.3317032909,4.67373952516,3.5702816498,1.10345787536
 12/23  16:00:00,65.9579263219,3.2684697636,0.0,34.5924607426,8.04124803518,20.0473076865,7.17824260806,6.07483314834,1.10340945972
 12/23  17:00:00,88.129896126,3.2684697636,0.0,46.5739983122,8.04124803518,20.3684065876,7.884733904,6.7812945524,1.1034393516
 12/23  18:00:00,101.884429239,3.2684697636,0.0,63.1140138924,2.68041601173,18.0090894769,10.9444756907,10.9244756907,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310806179,0.0,1.10310806179
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031109209,0.0,1.1031109209
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317489425,0.0,1.10317489425
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298682936,0.0,1.10298682936
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296475811,0.0,1.10296475811
 12/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  05:00:00,34.9587680283,0.190599269335,0.0,1.19281658276,2.68041601173,16.0824960704,1.23224046101,0.129220634856,1.10301982616
 12/24  06:00:00,39.062028609,0.762397077341,0.0,4.72427935549,2.68041601173,16.0824960704,0.123530997899,0.103530997899,0.02
 12/24  07:00:00,39.3826368643,0.762397077341,0.0,5.0448876108,2.68041601173,16.0824960704,1.13110443443,0.0280879271051,1.10301650733
 12/24  08:00:00,38.9711364228,0.952996346676,0.0,6.91012123327,2.68041601173,16.0824960704,0.113164995429,0.0931649954289,0.02
 12/24  09:00:00,23.1911453033,0.762397077341,0.0,3.6573960498,2.68041601173,16.0824960704,0.0880027591298,0.0680027591298,0.02
 12/24  10:00:00,22.500688452,0.857696712009,0.0,2.87163956379,2.68041601173,16.0824960704,1.37924260148,0.27623715766,1.10300544382
 12/24  11:00:00,21.189592717,0.571797808006,0.0,1.84644273278,2.68041601173,16.0824960704,0.0593194993528,0.0393194993528,0.02
 12/24  12:00:00,19.5640903148,0.190599269335,0.0,0.602138869267,2.68041601173,16.0824960704,1.1030987039,0.0,1.1030987039
 12/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031787212,0.0,1.1031787212
 12/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  16:00:00,19.7671515476,0.285898904003,0.0,0.709900467428,2.68041601173,16.0824960704,1.10297218524,0.0,1.10297218524
 12/24  17:00:00,31.3075515092,0.667097442673,0.0,1.99976855698,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  18:00:00,38.6524544306,0.952996346676,0.0,4.12410590776,2.68041601173,16.0824960704,1.10301535865,0.0,1.10301535865
 12/24  19:00:00,38.078517895,0.762397077341,0.0,3.74076864144,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  20:00:00,40.1494242849,0.952996346676,0.0,5.621075762,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  21:00:00,39.4363355681,0.762397077341,0.0,5.09858631456,2.68041601173,16.0824960704,1.1029662909,0.0,1.1029662909
 12/24  22:00:00,41.8688191277,0.952996346676,0.0,7.34047060488,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  23:00:00,40.5828726063,0.762397077341,0.0,6.24512335273,2.68041601173,16.0824960704,1.10302651189,0.0,1.10302651189
 12/24  24:00:00,43.2657764165,0.952996346676,0.0,8.73742789362,2.68041601173,16.0824960704,0.0395267734992,0.0195267734992,0.02
 12/25  01:00:00,41.5678428912,0.762397077341,0.0,7.23009363766,2.68041601173,16.0824960704,1.15799043677,0.0550247181438,1.10296571863
 12/25  02:00:00,44.2998243899,0.952996346676,0.0,9.77147586701,2.68041601173,16.0824960704,0.198987673355,0.178987673355,0.02
 12/25  03:00:00,42.1890498605,0.762397077341,0.0,7.85130060697,2.68041601173,16.0824960704,1.22137134293,0.118349925795,1.10302141713
 12/25  04:00:00,45.1285342872,0.952996346676,0.0,10.6001857643,2.68041601173,16.0824960704,0.359805562658,0.339805562658,0.02
 12/25  05:00:00,42.8241411548,0.762397077341,0.0,8.48639190123,2.68041601173,16.0824960704,0.226438004263,0.206438004263,0.02
 12/25  06:00:00,45.9969222923,0.952996346676,0.0,11.4685737695,2.68041601173,16.0824960704,1.64043915029,0.537346966532,1.10309218376
 12/25  07:00:00,43.4689167796,0.762397077341,0.0,9.13116752609,2.68041601173,16.0824960704,0.313342893642,0.293342893642,0.02
 12/25  08:00:00,43.9504267595,0.952996346676,0.0,11.88941157,2.68041601173,16.0824960704,1.66008306501,0.557117563645,1.10296550137
 12/25  09:00:00,28.2876054655,0.762397077341,0.0,8.75385621195,2.68041601173,16.0824960704,0.300447735305,0.280447735305,0.02
 12/25  10:00:00,26.366137331,0.952996346676,0.0,6.64178880812,2.68041601173,16.0824960704,1.5355074309,0.43248758263,1.10301984827
 12/25  11:00:00,23.5480471882,0.762397077341,0.0,4.01429793467,2.68041601173,16.0824960704,0.0508279635656,0.0308279635656,0.02
 12/25  12:00:00,22.6629396327,0.762397077341,0.0,3.12919037914,2.68041601173,16.0824960704,1.10312522454,0.0,1.10312522454
 12/25  13:00:00,20.4874927981,0.381198538671,0.0,1.33494208328,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322597561,0.0,1.10322597561
 12/25  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296482479,0.0,1.10296482479
 12/25  17:00:00,30.7717083529,0.571797808006,0.0,1.55922503541,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  18:00:00,37.2166872516,0.762397077341,0.0,2.87893799809,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  19:00:00,39.2889641984,0.952996346676,0.0,4.76061567552,2.68041601173,16.0824960704,1.10296689226,0.0,1.10296689226
 12/25  20:00:00,38.9558871578,0.762397077341,0.0,4.61813790429,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  21:00:00,40.6776290856,0.952996346676,0.0,6.14928056269,2.68041601173,16.0824960704,1.10300551448,0.0,1.10300551448
 12/25  22:00:00,39.856516351,0.762397077341,0.0,5.5187670975,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  23:00:00,41.5437106558,0.952996346676,0.0,7.01536213292,2.68041601173,16.0824960704,1.10301863635,0.0,1.10301863635
 12/25  24:00:00,40.5481205298,0.762397077341,0.0,6.21037127628,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/26  01:00:00,47.3305423873,0.952996346676,0.0,7.44136184101,2.68041601173,21.4433280938,1.1030135937,0.0,1.1030135937
 12/26  02:00:00,46.353739641,0.762397077341,0.0,6.65515836405,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  03:00:00,48.3418947884,0.952996346676,0.0,8.45271424204,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  04:00:00,46.8233572055,0.762397077341,0.0,7.12477592853,2.68041601173,21.4433280938,1.10306890736,0.0,1.10306890736
 12/26  05:00:00,48.7455273062,0.952996346676,0.0,8.85634675989,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  06:00:00,49.8368023147,0.762397077341,0.0,7.45780502595,5.36083202345,21.4433280938,1.10318234216,0.0,1.10318234216
 12/26  07:00:00,219.502099632,3.2684697636,0.0,174.617029657,5.36083202345,21.4433280938,1.10311132908,0.0,1.10311132908
 12/26  08:00:00,197.783949576,3.2684697636,0.0,133.406087349,16.0824960704,32.6817896323,8.75966701224,7.6559701693,1.10369684294
 12/26  09:00:00,195.031738472,3.2684697636,0.0,73.1040280168,48.2474882111,70.4033123869,4.91498301929,3.81070483855,1.10427818074
 12/26  10:00:00,161.469375996,3.2684697636,0.0,47.8902369693,48.2474882111,62.0547409583,4.2272232844,2.03797916448,2.18924411992
 12/26  11:00:00,152.642903811,3.27719972876,0.0,40.9816282253,48.2474882111,60.1281475517,3.94704450561,0.673127581346,3.27391692426
 12/26  12:00:00,148.834511879,3.38901310787,0.0,35.1348295076,48.2474882111,62.0547409583,2.18981262162,0.0,2.18981262162
 12/26  13:00:00,150.293466828,3.48242096402,0.0,37.0447251078,48.2474882111,61.5103924513,3.27657712211,0.0,3.27657712211
 12/26  14:00:00,141.12447923,3.47652594536,0.0,25.7317895156,48.2474882111,63.6602354638,3.27601086072,0.0,3.27601086072
 12/26  15:00:00,134.489789395,3.26964300769,0.0,22.8360705304,48.2474882111,60.1281475517,2.18875275226,0.0,2.18875275226
 12/26  16:00:00,133.480483255,3.2684697636,0.0,21.8279376347,48.2474882111,60.1281475517,1.10435171412,0.0,1.10435171412
 12/26  17:00:00,150.733106618,3.2684697636,0.0,26.3213375543,48.2474882111,63.0180376616,3.27417168298,0.0,3.27417168298
 12/26  18:00:00,154.100276007,3.31817996352,0.0,35.6490437291,37.5258241642,62.7947880557,1.10396344741,0.0,1.10396344741
 12/26  19:00:00,129.333791834,3.2684697636,0.0,48.4305429054,26.8041601173,36.0181789539,2.10354724529,0.999755855632,1.10379138966
 12/26  20:00:00,129.944399456,3.2684697636,0.0,51.6099417357,26.8041601173,33.4493877451,6.2889800448,5.18543714239,1.10354290241
 12/26  21:00:00,124.787872622,3.2684697636,0.0,62.5359109728,16.0824960704,28.0885557216,9.60212528191,8.49854552423,1.10357975768
 12/26  22:00:00,127.507124073,3.2684697636,0.0,66.5395580275,16.0824960704,26.8041601173,10.1771065518,9.07392727246,1.10317927937
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300816308,0.0,1.10300816308
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300963462,0.0,1.10300963462
 12/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301074757,0.0,1.10301074757
 12/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313587973,0.0,1.10313587973
 12/27  07:00:00,158.058846669,3.2684697636,0.0,113.173776694,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  08:00:00,150.925060178,3.2684697636,0.0,86.5471979512,16.0824960704,32.6817896323,5.02812976957,3.92458371377,1.1035460558
 12/27  09:00:00,160.695185412,3.26967266901,0.0,38.7662720507,48.2474882111,70.4033123869,2.43838080251,0.249910339525,2.18847046298
 12/27  10:00:00,134.660588276,3.2684697636,0.0,21.0814492491,48.2474882111,62.0547409583,2.18925623894,0.0,2.18925623894
 12/27  11:00:00,130.030469979,3.31110494416,0.0,18.3352891781,48.2474882111,60.1281475517,2.18927982227,0.0,2.18927982227
 12/27  12:00:00,129.257038553,3.579508845,0.0,15.3668604445,48.2474882111,62.0547409583,3.27465918585,0.0,3.27465918585
 12/27  13:00:00,131.521248842,3.86425702394,0.74487609267,17.1457949691,48.2474882111,61.5103924513,3.27611200805,0.0,3.27611200805
 12/27  14:00:00,129.235354025,4.02134017762,1.90484425175,11.3930058269,48.2474882111,63.6602354638,2.19069569915,0.0,2.19069569915
 12/27  15:00:00,120.0099363,3.68793626062,1.63622983382,6.30169434836,48.2474882111,60.1281475517,2.18932752914,0.0,2.18932752914
 12/27  16:00:00,117.831229281,3.32131282056,0.115012611041,6.01082799222,48.2474882111,60.1281475517,2.18852583614,0.0,2.18852583614
 12/27  17:00:00,134.568630943,3.36244671144,0.0,10.0628849311,48.2474882111,63.0180376616,2.18967952155,0.0,2.18967952155
 12/27  18:00:00,134.123638961,3.43122247884,0.0,15.5593641685,37.5258241642,62.7947880557,2.18844133179,0.0,2.18844133179
 12/27  19:00:00,105.604242166,3.2684697636,0.0,24.7009932369,26.8041601173,36.0181789539,1.10371165244,0.0,1.10371165244
 12/27  20:00:00,106.600531128,3.2684697636,0.0,28.266073408,26.8041601173,33.4493877451,1.10351680454,0.0,1.10351680454
 12/27  21:00:00,98.6336580001,3.2684697636,0.0,36.3816963504,16.0824960704,28.0885557216,1.10358793064,0.0,1.10358793064
 12/27  22:00:00,100.484174481,3.2684697636,0.0,39.5166084356,16.0824960704,26.8041601173,1.10315982439,0.0,1.10315982439
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301278777,0.0,1.10301278777
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300785297,0.0,1.10300785297
 12/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300932847,0.0,1.10300932847
 12/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315021708,0.0,1.10315021708
 12/28  07:00:00,133.97222007,3.2684697636,0.0,89.0871500954,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  08:00:00,137.26132917,3.2684697636,0.0,72.8834669429,16.0824960704,32.6817896323,27.000699162,25.8971187476,1.10358041442
 12/28  09:00:00,161.710336903,3.2927083862,0.0,39.7583878247,48.2474882111,70.4033123869,20.9147980197,18.7258888675,2.18890915214
 12/28  10:00:00,137.692452779,3.2684697636,0.0,24.1133137517,48.2474882111,62.0547409583,17.9373668926,15.7481026455,2.18926424707
 12/28  11:00:00,130.444257429,3.2684697636,0.0,18.7917118082,48.2474882111,60.1281475517,6.86996056264,4.68050153658,2.18945902607
 12/28  12:00:00,129.819271494,3.3294032061,0.0,16.1791990244,48.2474882111,62.0547409583,3.27461480388,0.0,3.27461480388
 12/28  13:00:00,130.24514043,3.52486755543,0.0,16.9539521179,48.2474882111,61.5103924513,2.19091690363,0.0,2.19091690363
 12/28  14:00:00,127.774942775,3.62041979443,0.0,12.2383592115,48.2474882111,63.6602354638,3.27639472141,0.0,3.27639472141
 12/28  15:00:00,120.444993267,3.38237209253,0.0,8.67854531776,48.2474882111,60.1281475517,2.18908863071,0.0,2.18908863071
 12/28  16:00:00,119.547188254,3.31413463002,0.0,7.84897776736,48.2474882111,60.1281475517,2.18876295782,0.0,2.18876295782
 12/28  17:00:00,136.400567485,3.382200727,0.0,11.8750674578,48.2474882111,63.0180376616,2.18976961946,0.0,2.18976961946
 12/28  18:00:00,137.799157756,3.4492191703,0.0,19.2168862713,37.5258241642,62.7947880557,2.18821596171,0.0,2.18821596171
 12/28  19:00:00,109.888297322,3.2684697636,0.0,28.9850483931,26.8041601173,36.0181789539,1.10375473524,0.0,1.10375473524
 12/28  20:00:00,110.785122468,3.2684697636,0.0,32.4506647481,26.8041601173,33.4493877451,1.47449908374,0.371068025582,1.10343105816
 12/28  21:00:00,103.266999105,3.2684697636,0.0,41.0150374554,16.0824960704,28.0885557216,2.99941484716,1.89580293681,1.10361191035
 12/28  22:00:00,105.441257718,3.2684697636,0.0,44.4736916725,16.0824960704,26.8041601173,5.81517092881,4.71202236645,1.10314856237
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300936606,0.0,1.10300936606
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301098796,0.0,1.10301098796
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301211438,0.0,1.10301211438
 12/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313866802,0.0,1.10313866802
 12/29  07:00:00,132.188913987,3.2684697636,0.0,87.3038440121,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  08:00:00,133.732409365,3.2684697636,0.0,69.3545471384,16.0824960704,32.6817896323,12.0654823343,10.9618288193,1.10365351494
 12/29  09:00:00,164.061325745,3.29119040486,0.0,42.1108946482,48.2474882111,70.4033123869,6.97080325815,4.7820042109,2.18879904725
 12/29  10:00:00,149.710940228,3.2684697636,0.0,36.1318012005,48.2474882111,62.0547409583,4.70065733595,2.51161008159,2.18904725436
 12/29  11:00:00,144.199317931,3.2684697636,0.0,32.5467723103,48.2474882111,60.1281475517,2.70161065342,0.512381981192,2.18922867223
 12/29  12:00:00,141.913353329,3.2684697636,0.0,28.3342143016,48.2474882111,62.0547409583,2.19000879764,0.0,2.19000879764
 12/29  13:00:00,137.385260516,3.29903696478,0.0,24.3199027946,48.2474882111,61.5103924513,3.27656453779,0.0,3.27656453779
 12/29  14:00:00,131.02349099,3.34274357773,0.0,15.7645836429,48.2474882111,63.6602354638,3.27613782934,0.0,3.27613782934
 12/29  15:00:00,129.368238732,3.26899176412,0.0,17.7151711114,48.2474882111,60.1281475517,2.18915590115,0.0,2.18915590115
 12/29  16:00:00,132.039041027,3.2684697636,0.0,20.3864954061,48.2474882111,60.1281475517,2.18857640126,0.0,2.18857640126
 12/29  17:00:00,146.536950851,3.33928298909,0.0,22.0543685613,48.2474882111,63.0180376616,2.18957477828,0.0,2.18957477828
 12/29  18:00:00,145.15650989,3.41622829954,0.0,26.6072292763,37.5258241642,62.7947880557,2.18812282788,0.0,2.18812282788
 12/29  19:00:00,115.371396734,3.2684697636,0.0,34.4681478049,26.8041601173,36.0181789539,1.10382501477,0.0,1.10382501477
 12/29  20:00:00,115.487351506,3.2684697636,0.0,37.1528937856,26.8041601173,33.4493877451,1.10346017553,0.0,1.10346017553
 12/29  21:00:00,107.069694212,3.2684697636,0.0,44.8177325624,16.0824960704,28.0885557216,2.28545045262,1.18190880476,1.10354164785
 12/29  22:00:00,109.03649718,3.2684697636,0.0,48.0689311344,16.0824960704,26.8041601173,6.15956739578,5.05641986876,1.10314752702
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301385623,0.0,1.10301385623
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301366117,0.0,1.10301366117
 12/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300877706,0.0,1.10300877706
 12/30  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  07:00:00,146.913862581,3.2684697636,0.0,102.028792606,5.36083202345,21.4433280938,1.1031812551,0.0,1.1031812551
 12/30  08:00:00,132.544866563,3.2684697636,0.0,84.9895475037,5.36083202345,26.5809105114,23.660985652,22.5576840262,1.10330162589
 12/30  09:00:00,120.327948808,3.2684697636,0.0,58.9473341005,26.8041601173,31.2995447326,18.4832907632,17.3797812203,1.10350954287
 12/30  10:00:00,116.824859559,3.2684697636,0.0,53.1965525434,26.8041601173,33.5472370403,15.3454311857,14.2416585867,1.10377259903
 12/30  11:00:00,102.892298408,3.2684697636,0.0,40.2272880962,26.8041601173,32.583940337,11.7715794509,10.6678973299,1.10368212103
 12/30  12:00:00,99.293661388,3.2684697636,0.0,34.3809587683,26.8041601173,34.8316326447,4.10805544555,3.0041875012,1.10386794435
 12/30  13:00:00,94.8212495255,3.31970193891,0.0,31.1417103349,26.8041601173,33.5472370403,1.10377472062,0.0,1.10377472062
 12/30  14:00:00,89.5244652209,3.32373858215,0.0,28.4096805958,26.8041601173,30.9784458315,2.18740953911,0.0,2.18740953911
 12/30  15:00:00,71.4598871086,3.2684697636,0.0,38.8100259248,8.04124803518,21.3317032909,1.10346217392,0.0,1.10346217392
 12/30  16:00:00,81.7594769951,3.2684697636,0.0,50.3940114157,8.04124803518,20.0473076865,0.02,0.0,0.02
 12/30  17:00:00,96.2498009807,3.2684697636,0.0,57.1612365002,8.04124803518,20.3684065876,1.22235904562,0.118964028052,1.10339501756
 12/30  18:00:00,103.684636698,3.2684697636,0.0,64.9142213512,2.68041601173,18.0090894769,1.22691267554,0.123794470119,1.10311820542
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310407985,0.0,1.10310407985
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311108273,0.0,1.10311108273
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103013596,0.0,1.103013596
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296726978,0.0,1.10296726978
 12/31  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296590672,0.0,1.10296590672
 12/31  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310125819,0.0,1.10310125819
 12/31  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  08:00:00,32.5163831067,0.190599269335,0.0,1.21776499446,2.68041601173,16.0824960704,1.15550395615,0.0525366159522,1.1029673402
 12/31  09:00:00,22.714166798,0.571797808006,0.0,3.37101681382,2.68041601173,16.0824960704,0.063889057877,0.043889057877,0.02
 12/31  10:00:00,21.2655081981,0.381198538671,0.0,2.11295748321,2.68041601173,16.0824960704,1.10296664471,0.0,1.10296664471
 12/31  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305361708,0.0,1.10305361708
 12/31  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324719038,0.0,1.10324719038
 12/31  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296684466,0.0,1.10296684466
 12/31  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296724051,0.0,1.10296724051
 12/31  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296319554,0.0,1.10296319554
 12/31  22:00:00,36.9313862447,0.571797808006,0.0,2.78423626054,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  23:00:00,38.5426270036,0.762397077341,0.0,4.20487775004,2.68041601173,16.0824960704,1.1029674271,0.0,1.1029674271
 12/31  24:00:00,38.7813816022,0.762397077341,0.0,4.4436323487,2.68041601173,16.0824960704,0.02,0.0,0.02
